Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,22,7,15,77.0,9.5,1.05,9.5,12.5,9.05,0.0
2018,1,22,7,30,154.0,19.0,1.2,10.0,25.0,85.45,0.0
2018,1,22,7,45,148.5,18.5,1.4,10.5,31.0,120.64,85.35
2018,1,22,8,0,143.0,18.0,1.6,11.0,37.0,118.05,94.04
2018,1,22,8,15,83.0,23.0,1.7,11.35,35.0,79.12,63.09
2018,1,22,8,30,23.0,28.0,1.8,11.7,33.0,40.25,29.55
2018,1,22,8,45,11.5,27.0,1.95,12.05,29.5,32.76,23.01
2018,1,22,9,0,0.0,26.0,2.1,12.4,26.0,24.11,15.23
2018,1,22,9,15,0.0,31.0,2.15,12.7,31.0,28.77,19.21
2018,1,22,9,30,0.0,36.0,2.2,13.0,36.0,33.42,23.15
2018,1,22,9,45,0.0,51.0,2.25,13.3,51.0,47.4,35.01
2018,1,22,10,0,0.0,66.0,2.3,13.6,66.0,61.4,46.77
2018,1,22,10,15,2.5,97.5,2.3,13.8,98.5,93.98,74.15
2018,1,22,10,30,5.0,129.0,2.3,14.0,131.0,128.09,102.41
2018,1,22,10,45,12.5,155.5,2.35,14.2,161.5,161.42,129.86
2018,1,22,11,0,20.0,182.0,2.4,14.4,192.0,194.97,157.16
2018,1,22,11,15,40.0,195.5,2.4,14.55,216.5,235.1,189.94
2018,1,22,11,30,60.0,209.0,2.4,14.7,241.0,264.75,213.94
2018,1,22,11,45,68.5,214.5,2.4,14.85,252.0,275.66,222.51
2018,1,22,12,0,77.0,220.0,2.4,15.0,263.0,286.17,230.79
2018,1,22,12,15,106.0,219.5,2.35,15.1,278.5,315.45,254.49
2018,1,22,12,30,135.0,219.0,2.3,15.2,294.0,332.5,268.32
2018,1,22,12,45,134.0,211.0,2.3,15.3,284.5,318.12,256.74
2018,1,22,13,0,133.0,203.0,2.3,15.4,275.0,303.54,245.11
2018,1,22,13,15,93.0,190.5,2.25,15.45,240.5,258.2,208.09
2018,1,22,13,30,53.0,178.0,2.2,15.5,206.0,208.55,167.49
2018,1,22,13,45,176.0,176.5,2.2,15.55,263.0,283.28,229.57
2018,1,22,14,0,299.0,175.0,2.2,15.6,320.0,347.0,280.45
2018,1,22,14,15,414.5,144.5,2.1,15.45,332.5,365.85,294.67
2018,1,22,14,30,530.0,114.0,2.0,15.3,345.0,370.62,296.52
2018,1,22,14,45,603.0,97.5,1.95,15.1,340.0,356.89,282.41
2018,1,22,15,0,676.0,81.0,1.9,14.9,335.0,334.93,260.18
2018,1,22,15,15,696.5,72.0,1.9,14.9,309.0,295.37,223.07
2018,1,22,15,30,717.0,63.0,1.9,14.9,283.0,253.68,183.19
2018,1,22,15,45,669.5,58.5,1.4,13.8,240.0,196.89,133.47
2018,1,22,16,0,622.0,54.0,0.9,12.7,197.0,145.59,90.02
2018,1,22,16,15,549.0,48.0,0.95,12.05,154.0,95.19,52.33
2018,1,22,16,30,476.0,42.0,1.0,11.4,111.0,52.84,27.59
2018,1,22,16,45,350.0,32.5,1.0,10.8,73.5,26.25,16.48
2018,1,22,17,0,224.0,23.0,1.0,10.2,36.0,19.41,0.0
2018,1,22,17,15,112.0,11.5,1.0,9.95,18.0,10.96,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,7,15,89.5,9.5,1.25,7.2,13.5,44.38,0.0
2018,1,23,7,30,179.0,19.0,1.2,7.5,27.0,96.57,0.0
2018,1,23,7,45,321.5,30.0,1.2,7.75,64.5,219.92,161.82
2018,1,23,8,0,464.0,41.0,1.2,8.0,102.0,321.3,261.32
2018,1,23,8,15,547.0,47.5,1.2,8.5,146.5,395.34,327.07
2018,1,23,8,30,630.0,54.0,1.2,9.0,191.0,474.13,393.64
2018,1,23,8,45,684.5,57.5,1.2,9.5,235.5,530.18,439.76
2018,1,23,9,0,739.0,61.0,1.2,10.0,280.0,593.1,489.06
2018,1,23,9,15,771.5,64.5,1.2,10.65,321.5,641.17,523.58
2018,1,23,9,30,804.0,68.0,1.2,11.3,363.0,688.21,556.13
2018,1,23,9,45,804.5,74.0,1.2,11.95,394.0,712.83,571.35
2018,1,23,10,0,805.0,80.0,1.2,12.6,425.0,734.41,584.28
2018,1,23,10,15,825.0,82.0,1.2,13.15,456.5,763.4,602.55
2018,1,23,10,30,845.0,84.0,1.2,13.7,488.0,789.67,618.56
2018,1,23,10,45,874.5,81.0,1.15,14.25,517.0,814.57,632.8
2018,1,23,11,0,904.0,78.0,1.1,14.8,546.0,829.78,640.18
2018,1,23,11,15,911.0,78.5,1.1,15.1,562.5,834.35,641.7
2018,1,23,11,30,918.0,79.0,1.1,15.4,579.0,835.37,641.06
2018,1,23,11,45,921.5,79.0,1.05,15.75,587.5,829.41,634.98
2018,1,23,12,0,925.0,79.0,1.0,16.1,596.0,819.88,626.71
2018,1,23,12,15,923.5,80.0,0.9,16.25,596.5,804.11,614.09
2018,1,23,12,30,922.0,81.0,0.8,16.4,597.0,784.97,599.36
2018,1,23,12,45,917.5,81.5,0.75,16.6,589.5,759.8,581.3
2018,1,23,13,0,913.0,82.0,0.7,16.8,582.0,731.62,561.3
2018,1,23,13,15,907.0,80.5,0.6,16.85,566.5,697.37,536.15
2018,1,23,13,30,901.0,79.0,0.5,16.9,551.0,660.54,508.01
2018,1,23,13,45,890.5,77.5,0.35,16.95,528.0,618.66,475.2
2018,1,23,14,0,880.0,76.0,0.2,17.0,505.0,576.89,442.01
2018,1,23,14,15,865.5,74.5,0.35,16.9,475.5,528.99,407.12
2018,1,23,14,30,851.0,73.0,0.5,16.8,446.0,480.09,369.93
2018,1,23,14,45,830.0,70.5,0.6,16.65,410.5,426.67,327.32
2018,1,23,15,0,809.0,68.0,0.7,16.5,375.0,373.46,283.14
2018,1,23,15,15,778.5,65.0,0.7,16.5,334.5,317.21,234.72
2018,1,23,15,30,748.0,62.0,0.7,16.5,294.0,262.78,186.91
2018,1,23,15,45,704.0,57.5,0.7,15.35,250.5,206.19,138.45
2018,1,23,16,0,660.0,53.0,0.7,14.2,207.0,153.61,94.43
2018,1,23,16,15,590.5,47.0,0.75,13.6,162.5,99.6,53.78
2018,1,23,16,30,521.0,41.0,0.8,13.0,118.0,54.75,27.41
2018,1,23,16,45,379.5,32.0,0.85,12.4,77.5,25.59,15.99
2018,1,23,17,0,238.0,23.0,0.9,11.8,37.0,19.21,1.17
2018,1,23,17,15,119.0,11.5,0.9,11.6,18.5,10.96,0.0
2018,1,23,17,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,24,7,15,20.5,8.0,1.25,7.45,9.0,15.73,0.0
2018,1,24,7,30,41.0,16.0,1.3,8.2,18.0,43.96,0.0
2018,1,24,7,45,78.5,32.5,1.3,9.0,41.5,95.62,68.69
2018,1,24,8,0,116.0,49.0,1.3,9.8,65.0,137.56,110.42
2018,1,24,8,15,146.0,66.0,1.5,10.4,93.5,178.71,147.49
2018,1,24,8,30,176.0,83.0,1.7,11.0,122.0,221.71,185.21
2018,1,24,8,45,239.5,96.0,1.85,11.6,161.0,282.27,237.09
2018,1,24,9,0,303.0,109.0,2.0,12.2,200.0,346.65,290.78
2018,1,24,9,15,331.0,121.5,2.1,12.65,233.5,388.34,324.44
2018,1,24,9,30,359.0,134.0,2.2,13.1,267.0,443.41,367.74
2018,1,24,9,45,350.0,151.0,2.3,13.55,291.0,450.49,372.12
2018,1,24,10,0,341.0,168.0,2.4,14.0,315.0,468.64,384.96
2018,1,24,10,15,266.5,185.5,2.45,14.3,305.0,434.06,355.06
2018,1,24,10,30,192.0,203.0,2.5,14.6,295.0,383.4,312.72
2018,1,24,10,45,168.5,218.5,2.6,14.9,302.5,381.94,310.31
2018,1,24,11,0,145.0,234.0,2.7,15.2,310.0,379.43,306.86
2018,1,24,11,15,149.5,241.5,2.8,15.4,321.5,389.19,314.11
2018,1,24,11,30,154.0,249.0,2.9,15.6,333.0,398.35,320.85
2018,1,24,11,45,122.5,251.0,3.05,15.8,318.5,371.83,298.86
2018,1,24,12,0,91.0,253.0,3.2,16.0,304.0,334.53,268.55
2018,1,24,12,15,135.5,255.5,3.25,15.95,331.5,378.75,304.52
2018,1,24,12,30,180.0,258.0,3.3,15.9,359.0,409.84,329.7
2018,1,24,12,45,170.5,255.0,3.35,15.9,350.0,393.2,316.29
2018,1,24,13,0,161.0,252.0,3.4,15.9,341.0,376.53,303.03
2018,1,24,13,15,257.0,230.5,3.3,15.65,368.0,418.65,338.11
2018,1,24,13,30,353.0,209.0,3.2,15.4,395.0,445.51,360.38
2018,1,24,13,45,387.5,195.5,3.1,15.2,392.0,436.65,353.33
2018,1,24,14,0,422.0,182.0,3.0,15.0,389.0,430.53,348.04
2018,1,24,14,15,362.5,180.5,2.85,14.7,351.0,371.97,300.64
2018,1,24,14,30,303.0,179.0,2.7,14.4,313.0,323.81,261.27
2018,1,24,14,45,230.5,170.5,2.5,14.1,268.0,267.9,215.56
2018,1,24,15,0,158.0,162.0,2.3,13.8,223.0,215.69,172.93
2018,1,24,15,15,209.5,140.0,2.3,13.8,211.5,203.39,160.84
2018,1,24,15,30,261.0,118.0,2.3,13.8,200.0,182.88,140.71
2018,1,24,15,45,279.5,100.5,1.85,12.85,176.5,153.97,114.2
2018,1,24,16,0,298.0,83.0,1.4,11.9,153.0,123.3,86.31
2018,1,24,16,15,257.5,68.0,1.4,11.6,119.5,85.81,56.6
2018,1,24,16,30,217.0,53.0,1.4,11.3,86.0,52.98,33.51
2018,1,24,16,45,162.0,38.5,1.4,10.95,58.5,29.97,19.97
2018,1,24,17,0,107.0,24.0,1.4,10.6,31.0,18.99,3.26
2018,1,24,17,15,59.5,13.0,1.45,10.65,16.5,12.39,0.0
2018,1,24,17,30,12.0,2.0,1.5,10.7,2.0,0.0,0.0
2018,1,24,17,45,6.0,1.0,1.55,10.75,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,25,7,15,63.0,10.0,1.1,7.05,13.0,34.5,0.0
2018,1,25,7,30,126.0,20.0,1.2,7.7,26.0,94.43,0.0
2018,1,25,7,45,205.0,31.5,1.35,8.35,54.0,165.74,123.9
2018,1,25,8,0,284.0,43.0,1.5,9.0,82.0,227.96,186.2
2018,1,25,8,15,179.0,56.5,1.65,9.25,84.0,182.95,152.14
2018,1,25,8,30,74.0,70.0,1.8,9.5,86.0,130.4,107.94
2018,1,25,8,45,82.0,91.5,1.95,9.75,113.0,163.56,136.88
2018,1,25,9,0,90.0,113.0,2.1,10.0,140.0,196.52,164.91
2018,1,25,9,15,124.0,128.0,2.2,10.15,171.0,239.03,201.18
2018,1,25,9,30,158.0,143.0,2.3,10.3,202.0,282.99,238.06
2018,1,25,9,45,255.5,153.0,2.4,10.5,259.0,382.18,320.58
2018,1,25,10,0,353.0,163.0,2.5,10.7,316.0,472.25,393.53
2018,1,25,10,15,327.0,179.5,2.55,10.75,329.0,474.81,393.66
2018,1,25,10,30,301.0,196.0,2.6,10.8,342.0,475.2,392.53
2018,1,25,10,45,410.5,180.5,2.7,10.85,390.0,558.38,459.6
2018,1,25,11,0,520.0,165.0,2.8,10.9,438.0,628.75,515.3
2018,1,25,11,15,399.5,190.0,2.85,10.95,403.5,557.32,456.6
2018,1,25,11,30,279.0,215.0,2.9,11.0,369.0,471.95,387.26
2018,1,25,11,45,189.0,207.5,3.0,11.05,312.5,375.1,308.92
2018,1,25,12,0,99.0,200.0,3.1,11.1,256.0,291.98,239.77
2018,1,25,12,15,237.0,199.5,3.15,11.2,334.0,405.13,334.34
2018,1,25,12,30,375.0,199.0,3.2,11.3,412.0,512.27,420.61
2018,1,25,12,45,586.5,154.5,3.25,11.35,482.5,611.24,500.5
2018,1,25,13,0,798.0,110.0,3.3,11.4,553.0,690.94,563.59
2018,1,25,13,15,554.5,157.0,3.35,11.45,461.0,549.35,450.07
2018,1,25,13,30,311.0,204.0,3.4,11.5,369.0,414.38,340.19
2018,1,25,13,45,377.5,183.5,3.45,11.55,376.0,426.35,350.65
2018,1,25,14,0,444.0,163.0,3.5,11.6,383.0,424.83,349.23
2018,1,25,14,15,330.5,142.5,3.45,11.55,301.0,323.62,266.22
2018,1,25,14,30,217.0,122.0,3.4,11.5,219.0,226.68,185.87
2018,1,25,14,45,212.5,118.5,3.3,11.4,207.0,209.41,170.68
2018,1,25,15,0,208.0,115.0,3.2,11.3,195.0,192.09,155.01
2018,1,25,15,15,269.5,109.5,3.2,11.3,202.0,194.23,153.95
2018,1,25,15,30,331.0,104.0,3.2,11.3,209.0,191.14,147.23
2018,1,25,15,45,304.5,94.0,2.5,10.55,180.0,155.13,115.46
2018,1,25,16,0,278.0,84.0,1.8,9.8,151.0,121.75,86.71
2018,1,25,16,15,308.0,66.0,1.6,9.1,126.0,89.84,58.42
2018,1,25,16,30,338.0,48.0,1.4,8.4,101.0,54.62,31.84
2018,1,25,16,45,276.0,37.5,1.25,7.7,71.0,29.19,19.75
2018,1,25,17,0,214.0,27.0,1.1,7.0,41.0,21.48,6.48
2018,1,25,17,15,114.0,14.5,1.1,6.95,21.5,13.82,0.0
2018,1,25,17,30,14.0,2.0,1.1,6.9,2.0,0.0,0.0
2018,1,25,17,45,7.0,1.0,1.1,6.85,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,26,7,15,110.5,11.0,1.1,6.4,16.5,54.39,0.0
2018,1,26,7,30,221.0,22.0,1.1,6.7,33.0,137.28,0.0
2018,1,26,7,45,351.5,31.0,1.1,7.05,70.0,236.87,180.3
2018,1,26,8,0,482.0,40.0,1.1,7.4,107.0,331.89,271.42
2018,1,26,8,15,484.5,51.0,1.25,7.95,139.0,366.07,304.87
2018,1,26,8,30,487.0,62.0,1.4,8.5,171.0,399.23,335.26
2018,1,26,8,45,556.5,68.5,1.55,9.1,218.0,469.24,393.89
2018,1,26,9,0,626.0,75.0,1.7,9.7,265.0,542.03,452.51
2018,1,26,9,15,645.5,80.5,1.75,10.15,300.5,580.23,481.85
2018,1,26,9,30,665.0,86.0,1.8,10.6,336.0,617.15,509.03
2018,1,26,9,45,621.5,104.0,1.85,11.1,355.5,619.72,509.07
2018,1,26,10,0,578.0,122.0,1.9,11.6,375.0,617.34,505.03
2018,1,26,10,15,670.0,109.5,1.85,11.95,422.0,683.54,553.61
2018,1,26,10,30,762.0,97.0,1.8,12.3,469.0,744.3,595.75
2018,1,26,10,45,810.0,90.5,1.8,12.6,503.0,780.1,619.51
2018,1,26,11,0,858.0,84.0,1.8,12.9,537.0,812.93,641.15
2018,1,26,11,15,857.5,86.0,1.85,13.15,550.0,813.24,640.19
2018,1,26,11,30,857.0,88.0,1.9,13.4,563.0,810.14,637.29
2018,1,26,11,45,853.0,92.0,1.9,13.6,571.0,803.18,631.47
2018,1,26,12,0,849.0,96.0,1.9,13.8,579.0,792.87,623.45
2018,1,26,12,15,891.0,85.0,1.95,13.9,592.5,792.28,623.24
2018,1,26,12,30,933.0,74.0,2.0,14.0,606.0,792.79,623.86
2018,1,26,12,45,926.0,75.0,2.05,14.1,598.0,766.23,605.13
2018,1,26,13,0,919.0,76.0,2.1,14.2,590.0,736.72,584.48
2018,1,26,13,15,914.0,75.0,2.1,14.2,575.0,703.55,560.92
2018,1,26,13,30,909.0,74.0,2.1,14.2,560.0,667.71,533.54
2018,1,26,13,45,899.5,73.0,2.1,14.15,537.5,626.64,501.63
2018,1,26,14,0,890.0,72.0,2.1,14.1,515.0,583.6,467.47
2018,1,26,14,15,876.0,70.0,2.05,13.9,485.5,535.4,428.48
2018,1,26,14,30,862.0,68.0,2.0,13.7,456.0,486.11,387.55
2018,1,26,14,45,842.0,66.0,2.0,13.55,420.5,433.85,343.16
2018,1,26,15,0,822.0,64.0,2.0,13.4,385.0,380.74,296.78
2018,1,26,15,15,793.0,61.0,2.0,13.4,344.5,324.02,246.31
2018,1,26,15,30,764.0,58.0,2.0,13.4,304.0,268.93,196.35
2018,1,26,15,45,608.5,65.0,1.55,12.3,243.0,196.53,137.2
2018,1,26,16,0,453.0,72.0,1.1,11.2,182.0,141.36,94.89
2018,1,26,16,15,390.5,60.5,1.1,10.45,141.5,94.35,58.29
2018,1,26,16,30,328.0,49.0,1.1,9.7,101.0,55.83,32.69
2018,1,26,16,45,296.0,37.5,1.1,8.95,72.5,30.21,20.65
2018,1,26,17,0,264.0,26.0,1.1,8.2,44.0,21.64,7.99
2018,1,26,17,15,143.0,14.5,1.1,8.0,23.0,13.82,0.0
2018,1,26,17,30,22.0,3.0,1.1,7.8,2.0,0.0,0.0
2018,1,26,17,45,11.0,1.5,1.15,7.55,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,27,7,15,63.5,10.0,1.35,4.75,13.0,34.83,0.0
2018,1,27,7,30,127.0,20.0,1.6,5.6,26.0,95.95,0.0
2018,1,27,7,45,244.0,32.0,1.8,6.45,60.5,185.28,142.74
2018,1,27,8,0,361.0,44.0,2.0,7.3,95.0,272.35,225.06
2018,1,27,8,15,380.5,56.5,2.15,8.0,127.5,310.89,261.55
2018,1,27,8,30,400.0,69.0,2.3,8.7,160.0,351.75,298.05
2018,1,27,8,45,542.5,67.0,2.4,9.4,217.5,459.38,388.62
2018,1,27,9,0,685.0,65.0,2.5,10.1,275.0,570.91,478.91
2018,1,27,9,15,750.5,62.0,2.65,10.8,321.5,629.24,523.15
2018,1,27,9,30,816.0,59.0,2.8,11.5,368.0,692.29,569.74
2018,1,27,9,45,838.0,61.5,2.95,12.15,405.0,723.02,590.86
2018,1,27,10,0,860.0,64.0,3.1,12.8,442.0,757.91,614.99
2018,1,27,10,15,870.0,66.0,3.2,13.25,471.0,780.19,629.62
2018,1,27,10,30,880.0,68.0,3.3,13.7,500.0,799.44,642.04
2018,1,27,10,45,822.0,86.0,3.4,14.15,505.0,786.53,630.8
2018,1,27,11,0,764.0,104.0,3.5,14.6,510.0,761.84,611.2
2018,1,27,11,15,816.0,94.5,3.6,14.85,539.5,791.7,632.64
2018,1,27,11,30,868.0,85.0,3.7,15.1,569.0,817.78,650.87
2018,1,27,11,45,896.5,78.0,3.8,15.4,585.0,817.92,650.1
2018,1,27,12,0,925.0,71.0,3.9,15.7,601.0,820.42,651.4
2018,1,27,12,15,921.5,72.0,3.95,15.85,600.5,803.32,638.61
2018,1,27,12,30,918.0,73.0,4.0,16.0,600.0,782.9,623.61
2018,1,27,12,45,882.5,81.0,4.05,16.15,583.0,743.76,594.8
2018,1,27,13,0,847.0,89.0,4.1,16.3,566.0,707.1,567.82
2018,1,27,13,15,877.0,79.5,4.1,16.35,562.5,686.11,552.53
2018,1,27,13,30,907.0,70.0,4.1,16.4,559.0,664.55,535.42
2018,1,27,13,45,858.0,79.5,4.05,16.4,527.0,613.56,494.44
2018,1,27,14,0,809.0,89.0,4.0,16.4,495.0,560.33,451.34
2018,1,27,14,15,726.0,100.5,3.9,16.3,449.5,492.97,396.59
2018,1,27,14,30,643.0,112.0,3.8,16.2,404.0,429.85,344.55
2018,1,27,14,45,725.5,86.5,3.7,16.05,392.0,406.57,322.83
2018,1,27,15,0,808.0,61.0,3.6,15.9,380.0,374.47,291.97
2018,1,27,15,15,794.0,57.5,3.6,15.9,344.0,322.84,245.02
2018,1,27,15,30,780.0,54.0,3.6,15.9,308.0,271.27,197.32
2018,1,27,15,45,709.5,54.5,2.75,14.65,260.5,211.47,145.27
2018,1,27,16,0,639.0,55.0,1.9,13.4,213.0,156.87,99.27
2018,1,27,16,15,509.5,52.5,1.75,12.5,162.5,101.65,58.85
2018,1,27,16,30,380.0,50.0,1.6,11.6,112.0,61.09,35.1
2018,1,27,16,45,296.0,38.0,1.5,10.7,76.5,30.46,20.8
2018,1,27,17,0,212.0,26.0,1.4,9.8,41.0,21.39,8.88
2018,1,27,17,15,116.0,14.0,1.4,9.55,21.0,13.34,0.0
2018,1,27,17,30,20.0,2.0,1.4,9.3,1.0,0.0,0.0
2018,1,27,17,45,10.0,1.0,1.35,9.05,0.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,7,15,132.5,11.0,1.2,8.65,18.0,63.4,0.0
2018,1,28,7,30,265.0,22.0,1.2,9.6,36.0,159.49,1.3
2018,1,28,7,45,401.5,30.5,1.25,10.6,76.0,262.02,200.31
2018,1,28,8,0,538.0,39.0,1.3,11.6,116.0,362.18,292.48
2018,1,28,8,15,612.0,44.0,1.4,12.35,161.5,427.52,350.16
2018,1,28,8,30,686.0,49.0,1.5,13.1,207.0,502.97,413.0
2018,1,28,8,45,733.0,53.0,1.65,13.9,253.0,562.8,461.23
2018,1,28,9,0,780.0,57.0,1.8,14.7,299.0,623.36,507.44
2018,1,28,9,15,812.5,59.5,1.8,15.45,341.5,671.92,541.39
2018,1,28,9,30,845.0,62.0,1.8,16.2,384.0,719.38,573.45
2018,1,28,9,45,868.0,63.0,1.75,17.0,421.5,749.71,591.69
2018,1,28,10,0,891.0,64.0,1.7,17.8,459.0,784.11,612.48
2018,1,28,10,15,906.0,65.5,1.7,18.45,490.5,810.3,627.84
2018,1,28,10,30,921.0,67.0,1.7,19.1,522.0,833.46,640.99
2018,1,28,10,45,931.5,68.0,1.65,19.75,547.0,849.08,648.34
2018,1,28,11,0,942.0,69.0,1.6,20.4,572.0,861.21,653.38
2018,1,28,11,15,948.0,69.5,1.55,20.8,589.0,865.41,653.75
2018,1,28,11,30,954.0,70.0,1.5,21.2,606.0,865.9,651.84
2018,1,28,11,45,957.5,70.5,1.45,21.6,615.5,860.6,646.23
2018,1,28,12,0,961.0,71.0,1.4,22.0,625.0,851.56,638.34
2018,1,28,12,15,960.5,71.0,1.35,22.15,625.5,835.06,626.26
2018,1,28,12,30,960.0,71.0,1.3,22.3,626.0,815.02,612.0
2018,1,28,12,45,956.5,71.0,1.25,22.45,618.5,789.29,594.04
2018,1,28,13,0,953.0,71.0,1.2,22.6,611.0,760.34,574.0
2018,1,28,13,15,947.5,70.5,1.2,22.5,596.0,726.4,551.64
2018,1,28,13,30,942.0,70.0,1.2,22.4,581.0,689.67,526.09
2018,1,28,13,45,933.5,69.0,1.25,22.35,558.5,647.98,496.08
2018,1,28,14,0,925.0,68.0,1.3,22.3,536.0,604.12,463.62
2018,1,28,14,15,911.5,66.5,1.25,22.05,506.0,555.17,426.09
2018,1,28,14,30,898.0,65.0,1.2,21.8,476.0,504.96,386.52
2018,1,28,14,45,879.0,63.0,1.2,21.5,440.0,450.87,343.1
2018,1,28,15,0,860.0,61.0,1.2,21.2,404.0,396.61,298.07
2018,1,28,15,15,833.5,58.5,1.2,21.2,363.0,339.0,248.89
2018,1,28,15,30,807.0,56.0,1.2,21.2,322.0,282.74,199.74
2018,1,28,15,45,766.5,53.5,1.1,19.4,277.5,224.94,150.56
2018,1,28,16,0,726.0,51.0,1.0,17.6,233.0,170.62,104.93
2018,1,28,16,15,662.5,46.0,1.05,16.75,187.0,115.21,62.4
2018,1,28,16,30,599.0,41.0,1.1,15.9,141.0,66.74,32.42
2018,1,28,16,45,455.0,34.0,1.15,15.05,96.0,26.63,17.21
2018,1,28,17,0,311.0,27.0,1.2,14.2,51.0,22.25,10.13
2018,1,28,17,15,159.5,14.0,1.2,13.9,26.0,13.34,0.0
2018,1,28,17,30,8.0,1.0,1.2,13.6,1.0,0.0,0.0
2018,1,28,17,45,4.0,0.5,1.2,13.3,0.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,29,7,15,3.5,5.0,1.35,10.85,5.0,6.17,0.0
2018,1,29,7,30,7.0,10.0,1.3,11.5,10.0,12.52,0.0
2018,1,29,7,45,4.5,18.5,1.2,12.15,18.5,19.37,9.97
2018,1,29,8,0,2.0,27.0,1.1,12.8,27.0,26.13,16.42
2018,1,29,8,15,1.0,35.0,1.1,13.5,35.0,33.08,22.6
2018,1,29,8,30,0.0,43.0,1.1,14.2,43.0,39.94,28.57
2018,1,29,8,45,10.0,69.5,1.05,14.9,72.5,73.13,57.01
2018,1,29,9,0,20.0,96.0,1.0,15.6,102.0,115.38,92.49
2018,1,29,9,15,121.5,126.5,1.15,16.2,172.5,235.08,192.93
2018,1,29,9,30,223.0,157.0,1.3,16.8,243.0,361.79,294.54
2018,1,29,9,45,231.5,173.0,1.4,17.45,269.5,390.45,315.16
2018,1,29,10,0,240.0,189.0,1.5,18.1,296.0,418.48,335.54
2018,1,29,10,15,207.0,206.0,1.3,18.55,303.0,400.9,319.32
2018,1,29,10,30,174.0,223.0,1.1,19.0,310.0,394.31,311.57
2018,1,29,10,45,152.5,234.5,0.95,19.5,313.0,388.97,305.23
2018,1,29,11,0,131.0,246.0,0.8,20.0,316.0,382.76,298.24
2018,1,29,11,15,167.5,252.0,0.9,20.65,344.5,416.99,324.05
2018,1,29,11,30,204.0,258.0,1.0,21.3,373.0,450.46,348.64
2018,1,29,11,45,233.5,259.5,1.05,21.95,393.5,471.82,363.76
2018,1,29,12,0,263.0,261.0,1.1,22.6,414.0,503.25,385.89
2018,1,29,12,15,318.5,250.0,1.25,22.8,435.5,527.27,404.6
2018,1,29,12,30,374.0,239.0,1.4,23.0,457.0,548.42,421.12
2018,1,29,12,45,249.0,235.5,1.5,23.2,380.0,440.98,340.38
2018,1,29,13,0,124.0,232.0,1.6,23.4,303.0,329.93,255.47
2018,1,29,13,15,113.5,233.0,1.4,23.05,296.5,318.18,246.76
2018,1,29,13,30,103.0,234.0,1.2,22.7,290.0,299.41,232.27
2018,1,29,13,45,59.5,192.5,1.0,22.4,224.5,225.0,174.59
2018,1,29,14,0,16.0,151.0,0.8,22.1,159.0,151.53,116.87
2018,1,29,14,15,58.5,172.5,0.75,21.6,200.0,197.74,154.29
2018,1,29,14,30,101.0,194.0,0.7,21.1,241.0,236.08,184.3
2018,1,29,14,45,63.5,166.5,0.6,20.6,195.0,186.81,145.56
2018,1,29,15,0,26.0,139.0,0.5,20.1,149.0,141.73,110.27
2018,1,29,15,15,30.5,124.0,0.5,20.1,135.0,126.83,98.37
2018,1,29,15,30,35.0,109.0,0.5,20.1,121.0,111.61,85.83
2018,1,29,15,45,53.0,103.0,0.65,19.15,118.0,107.18,81.74
2018,1,29,16,0,71.0,97.0,0.8,18.2,115.0,100.35,75.27
2018,1,29,16,15,59.5,79.5,0.85,17.55,92.5,78.05,57.19
2018,1,29,16,30,48.0,62.0,0.9,16.9,70.0,57.3,40.69
2018,1,29,16,45,32.0,44.5,0.95,16.3,49.0,38.68,27.48
2018,1,29,17,0,16.0,27.0,1.0,15.7,28.0,24.06,12.08
2018,1,29,17,15,18.5,15.5,1.0,15.35,16.0,14.77,0.0
2018,1,29,17,30,21.0,4.0,1.0,15.0,4.0,0.0,0.0
2018,1,29,17,45,10.5,2.0,1.05,14.65,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,30,7,15,23.0,9.5,0.45,13.5,11.0,18.29,0.0
2018,1,30,7,30,46.0,19.0,0.5,13.8,22.0,51.97,8.8
2018,1,30,7,45,95.5,36.5,0.55,14.1,49.0,108.23,80.98
2018,1,30,8,0,145.0,54.0,0.6,14.4,76.0,159.43,127.25
2018,1,30,8,15,187.5,70.5,0.75,14.8,108.5,208.58,170.0
2018,1,30,8,30,230.0,87.0,0.9,15.2,141.0,260.62,214.18
2018,1,30,8,45,285.0,100.0,1.1,15.6,180.5,318.51,262.34
2018,1,30,9,0,340.0,113.0,1.3,16.0,220.0,391.99,321.33
2018,1,30,9,15,474.0,107.0,1.35,16.4,278.5,489.19,398.26
2018,1,30,9,30,608.0,101.0,1.4,16.8,337.0,598.48,481.21
2018,1,30,9,45,740.0,83.0,1.45,17.25,397.0,686.65,543.95
2018,1,30,10,0,872.0,65.0,1.5,17.7,457.0,774.73,604.5
2018,1,30,10,15,886.5,66.0,1.5,18.3,488.0,799.78,618.53
2018,1,30,10,30,901.0,67.0,1.5,18.9,519.0,821.87,631.05
2018,1,30,10,45,912.0,67.5,1.55,19.5,543.5,837.29,639.53
2018,1,30,11,0,923.0,68.0,1.6,20.1,568.0,849.3,645.79
2018,1,30,11,15,930.0,68.5,1.55,20.6,585.0,854.47,646.62
2018,1,30,11,30,937.0,69.0,1.5,21.1,602.0,855.97,645.17
2018,1,30,11,45,931.5,71.0,1.5,21.6,608.0,845.4,636.35
2018,1,30,12,0,926.0,73.0,1.5,22.1,614.0,831.3,625.46
2018,1,30,12,15,894.0,83.5,1.5,22.35,606.5,802.81,605.57
2018,1,30,12,30,862.0,94.0,1.5,22.6,599.0,776.86,587.59
2018,1,30,12,45,845.0,98.0,1.45,22.85,588.5,747.12,566.52
2018,1,30,13,0,828.0,102.0,1.4,23.1,578.0,715.03,543.89
2018,1,30,13,15,860.5,90.0,1.3,23.2,574.0,697.41,531.03
2018,1,30,13,30,893.0,78.0,1.2,23.3,570.0,671.87,511.75
2018,1,30,13,45,907.0,71.5,1.15,23.4,554.0,639.64,487.47
2018,1,30,14,0,921.0,65.0,1.1,23.5,538.0,603.69,459.95
2018,1,30,14,15,909.0,63.5,0.95,23.35,509.0,555.61,422.48
2018,1,30,14,30,897.0,62.0,0.8,23.2,480.0,506.15,383.14
2018,1,30,14,45,879.5,60.5,0.65,23.05,444.5,453.15,340.16
2018,1,30,15,0,862.0,59.0,0.5,22.9,409.0,399.83,295.78
2018,1,30,15,15,837.0,56.0,0.5,22.9,368.0,342.4,247.93
2018,1,30,15,30,812.0,53.0,0.5,22.9,327.0,286.05,199.76
2018,1,30,15,45,768.5,51.0,0.65,21.25,282.0,226.63,150.61
2018,1,30,16,0,725.0,49.0,0.8,19.6,237.0,171.9,105.32
2018,1,30,16,15,642.0,46.0,0.85,18.65,188.5,115.86,63.11
2018,1,30,16,30,559.0,43.0,0.9,17.7,140.0,66.82,32.57
2018,1,30,16,45,453.0,35.5,1.0,16.75,98.5,27.65,18.09
2018,1,30,17,0,347.0,28.0,1.1,15.8,57.0,22.85,11.77
2018,1,30,17,15,189.5,16.5,1.1,15.4,30.5,15.73,0.0
2018,1,30,17,30,32.0,5.0,1.1,15.0,4.0,0.0,0.0
2018,1,30,17,45,16.0,2.5,1.1,14.6,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,31,7,15,153.0,12.0,1.0,10.8,21.0,73.11,0.0
2018,1,31,7,30,306.0,24.0,1.0,11.6,42.0,183.66,62.12
2018,1,31,7,45,440.0,31.0,1.05,12.35,83.5,283.52,219.2
2018,1,31,8,0,574.0,38.0,1.1,13.1,125.0,377.42,303.72
2018,1,31,8,15,644.5,43.5,1.2,13.7,172.0,449.51,365.76
2018,1,31,8,30,715.0,49.0,1.3,14.3,219.0,525.1,427.82
2018,1,31,8,45,759.5,52.5,1.35,14.9,265.5,584.13,474.32
2018,1,31,9,0,804.0,56.0,1.4,15.5,312.0,643.67,518.14
2018,1,31,9,15,834.5,58.0,1.35,16.2,355.0,691.23,550.09
2018,1,31,9,30,865.0,60.0,1.3,16.9,398.0,731.17,575.46
2018,1,31,9,45,886.0,62.0,1.2,17.65,436.5,768.34,597.41
2018,1,31,10,0,907.0,64.0,1.1,18.4,475.0,803.19,616.98
2018,1,31,10,15,910.0,67.0,1.15,18.95,503.0,822.18,627.74
2018,1,31,10,30,913.0,70.0,1.2,19.5,531.0,837.75,636.33
2018,1,31,10,45,925.5,71.0,1.25,20.05,557.0,855.16,646.24
2018,1,31,11,0,938.0,72.0,1.3,20.6,583.0,869.11,653.83
2018,1,31,11,15,951.0,71.0,1.45,20.85,602.5,877.42,659.84
2018,1,31,11,30,964.0,70.0,1.6,21.1,622.0,881.99,663.45
2018,1,31,11,45,966.0,70.5,1.75,21.35,631.0,875.51,659.69
2018,1,31,12,0,968.0,71.0,1.9,21.6,640.0,865.26,653.5
2018,1,31,12,15,963.5,72.5,2.0,21.7,640.0,847.31,641.98
2018,1,31,12,30,959.0,74.0,2.1,21.8,640.0,825.87,628.13
2018,1,31,12,45,950.0,76.0,2.2,21.85,631.5,798.29,610.1
2018,1,31,13,0,941.0,78.0,2.3,21.9,623.0,767.71,589.89
2018,1,31,13,15,935.5,77.0,2.3,21.8,607.5,733.42,566.58
2018,1,31,13,30,930.0,76.0,2.3,21.7,592.0,696.38,540.25
2018,1,31,13,45,921.0,75.0,2.3,21.55,569.0,654.61,509.16
2018,1,31,14,0,912.0,74.0,2.3,21.4,546.0,610.74,475.75
2018,1,31,14,15,898.5,72.0,2.25,21.15,516.0,561.53,437.44
2018,1,31,14,30,885.0,70.0,2.2,20.9,486.0,511.1,397.1
2018,1,31,14,45,857.5,69.5,2.15,20.6,448.0,455.48,351.71
2018,1,31,15,0,830.0,69.0,2.1,20.3,410.0,399.67,304.89
2018,1,31,15,15,775.0,70.0,2.1,20.3,363.0,337.03,251.84
2018,1,31,15,30,720.0,71.0,2.1,20.3,316.0,277.46,200.62
2018,1,31,15,45,676.0,65.5,1.6,18.7,271.0,219.85,151.3
2018,1,31,16,0,632.0,60.0,1.1,17.1,226.0,166.32,106.07
2018,1,31,16,15,557.5,53.5,1.1,16.25,179.5,112.69,64.74
2018,1,31,16,30,483.0,47.0,1.1,15.4,133.0,67.34,35.38
2018,1,31,16,45,385.5,38.0,1.15,14.55,93.5,29.69,20.11
2018,1,31,17,0,288.0,29.0,1.2,13.7,54.0,23.59,12.94
2018,1,31,17,15,169.5,17.5,1.2,13.4,30.0,16.68,0.0
2018,1,31,17,30,51.0,6.0,1.2,13.1,6.0,5.72,0.0
2018,1,31,17,45,25.5,3.0,1.2,12.85,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
