Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,0,900.0,69.0,3.6,18.4,516.0,830.54,654.53
2018,2,11,10,15,849.5,87.5,3.7,18.65,530.5,831.3,653.36
2018,2,11,10,30,799.0,106.0,3.8,18.9,545.0,819.23,643.29
2018,2,11,10,45,844.5,98.0,3.85,19.2,580.0,854.03,666.81
2018,2,11,11,0,890.0,90.0,3.9,19.5,615.0,878.6,682.6
2018,2,11,11,15,905.5,88.0,4.0,19.4,635.5,888.38,689.34
2018,2,11,11,30,921.0,86.0,4.1,19.3,656.0,894.54,693.77
2018,2,11,11,45,784.5,132.0,4.2,19.25,622.5,833.03,650.03
2018,2,11,12,0,648.0,178.0,4.3,19.2,589.0,757.97,595.86
2018,2,11,12,15,546.0,210.0,4.3,18.8,557.0,691.3,545.56
2018,2,11,12,30,444.0,242.0,4.3,18.4,525.0,630.02,498.37
2018,2,11,12,45,263.5,253.0,4.25,18.0,420.5,478.04,380.48
2018,2,11,13,0,83.0,264.0,4.2,17.6,316.0,326.38,259.33
2018,2,11,13,15,90.5,239.5,4.05,17.25,295.0,302.19,241.33
2018,2,11,13,30,98.0,215.0,3.9,16.9,274.0,285.05,228.37
2018,2,11,13,45,344.5,190.5,3.75,16.55,387.0,428.31,345.86
2018,2,11,14,0,591.0,166.0,3.6,16.2,500.0,539.61,433.51
2018,2,11,14,15,592.5,156.5,3.65,15.75,476.5,502.39,403.78
2018,2,11,14,30,594.0,147.0,3.7,15.3,453.0,463.53,372.66
2018,2,11,14,45,516.5,152.5,3.7,14.85,405.5,397.94,319.42
2018,2,11,15,0,439.0,158.0,3.7,14.4,358.0,341.36,272.82
2018,2,11,15,15,246.5,150.0,3.7,14.4,260.5,234.41,186.44
2018,2,11,15,30,54.0,142.0,3.7,14.4,163.0,148.54,118.44
2018,2,11,15,45,110.0,125.5,4.0,13.45,161.5,144.05,113.18
2018,2,11,16,0,166.0,109.0,4.3,12.5,160.0,132.08,100.49
2018,2,11,16,15,126.5,97.0,4.1,11.9,132.0,104.04,77.97
2018,2,11,16,30,87.0,85.0,3.9,11.3,104.0,80.38,59.96
2018,2,11,16,45,58.0,65.0,3.7,10.7,76.5,55.46,40.9
2018,2,11,17,0,29.0,45.0,3.5,10.1,49.0,39.1,28.6
2018,2,11,17,15,19.0,27.5,3.45,9.85,29.5,24.42,12.58
2018,2,11,17,30,9.0,10.0,3.4,9.6,10.0,9.53,0.0
2018,2,11,17,45,4.5,5.0,3.4,9.35,5.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,12,6,45,45.5,5.0,2.45,6.85,5.0,0.0,0.0
2018,2,12,7,0,91.0,10.0,2.5,7.1,10.0,43.86,0.0
2018,2,12,7,15,261.0,20.5,2.6,7.55,41.5,149.8,0.0
2018,2,12,7,30,431.0,31.0,2.7,8.0,73.0,268.87,207.68
2018,2,12,7,45,535.0,37.5,2.8,8.4,119.5,345.33,284.65
2018,2,12,8,0,639.0,44.0,2.9,8.8,166.0,437.1,366.29
2018,2,12,8,15,697.5,48.0,2.9,9.2,215.0,505.23,425.62
2018,2,12,8,30,756.0,52.0,2.9,9.6,264.0,575.83,484.32
2018,2,12,8,45,735.5,63.0,2.85,9.95,298.5,602.75,505.07
2018,2,12,9,0,715.0,74.0,2.8,10.3,333.0,629.64,524.37
2018,2,12,9,15,655.0,97.0,2.75,10.6,356.5,633.88,525.58
2018,2,12,9,30,595.0,120.0,2.7,10.9,380.0,630.85,520.92
2018,2,12,9,45,724.5,101.5,2.65,11.2,445.0,726.32,591.87
2018,2,12,10,0,854.0,83.0,2.6,11.5,510.0,819.64,657.86
2018,2,12,10,15,847.5,90.5,2.6,11.7,536.5,835.68,666.81
2018,2,12,10,30,841.0,98.0,2.6,11.9,563.0,848.01,673.83
2018,2,12,10,45,761.0,127.0,2.6,12.1,562.0,822.96,654.03
2018,2,12,11,0,681.0,156.0,2.6,12.3,561.0,788.42,627.79
2018,2,12,11,15,654.0,167.5,2.6,12.45,565.5,775.93,617.91
2018,2,12,11,30,627.0,179.0,2.6,12.6,570.0,760.45,605.48
2018,2,12,11,45,467.5,225.0,2.6,12.7,519.0,663.05,529.35
2018,2,12,12,0,308.0,271.0,2.6,12.8,468.0,559.65,447.84
2018,2,12,12,15,219.0,280.0,2.6,12.9,420.0,477.25,383.13
2018,2,12,12,30,130.0,289.0,2.6,13.0,372.0,408.87,327.89
2018,2,12,12,45,145.5,283.5,2.65,13.05,375.5,409.45,329.12
2018,2,12,13,0,161.0,278.0,2.7,13.1,379.0,408.86,329.08
2018,2,12,13,15,159.0,269.5,2.7,13.15,367.5,391.13,315.16
2018,2,12,13,30,157.0,261.0,2.7,13.2,356.0,373.17,301.08
2018,2,12,13,45,158.0,221.0,2.7,13.2,313.5,324.88,263.34
2018,2,12,14,0,159.0,181.0,2.7,13.2,271.0,277.1,225.51
2018,2,12,14,15,152.0,184.5,2.7,13.1,267.0,268.2,218.12
2018,2,12,14,30,145.0,188.0,2.7,13.0,263.0,259.3,210.56
2018,2,12,14,45,226.0,181.5,2.7,12.95,289.5,285.75,231.63
2018,2,12,15,0,307.0,175.0,2.7,12.9,316.0,299.62,241.17
2018,2,12,15,15,321.0,160.5,2.7,12.9,296.0,272.21,216.84
2018,2,12,15,30,335.0,146.0,2.7,12.9,276.0,242.92,190.35
2018,2,12,15,45,433.5,114.0,2.45,12.45,261.5,218.55,164.73
2018,2,12,16,0,532.0,82.0,2.2,12.0,247.0,182.71,127.97
2018,2,12,16,15,506.5,72.5,1.9,11.2,208.5,136.43,88.4
2018,2,12,16,30,481.0,63.0,1.6,10.4,170.0,92.9,55.15
2018,2,12,16,45,403.5,52.5,1.35,9.65,127.0,50.25,31.39
2018,2,12,17,0,326.0,42.0,1.1,8.9,84.0,33.58,24.04
2018,2,12,17,15,205.5,28.5,1.1,8.65,51.0,22.38,11.77
2018,2,12,17,30,85.0,15.0,1.1,8.4,18.0,14.3,0.0
2018,2,12,17,45,42.5,7.5,1.1,8.15,9.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.3,6.9,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.25,6.9,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.2,6.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.25,6.75,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.3,6.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.35,6.2,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.45,5.75,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,13,6,45,41.5,4.5,0.85,5.4,5.0,0.0,0.0
2018,2,13,7,0,83.0,9.0,0.8,5.8,10.0,40.04,0.0
2018,2,13,7,15,238.0,21.5,0.95,6.65,42.0,142.68,9.96
2018,2,13,7,30,393.0,34.0,1.1,7.5,74.0,254.6,197.95
2018,2,13,7,45,491.5,42.0,1.3,8.3,119.5,334.84,274.45
2018,2,13,8,0,590.0,50.0,1.5,9.1,165.0,422.9,351.23
2018,2,13,8,15,648.0,55.5,1.7,10.0,213.5,490.1,408.38
2018,2,13,8,30,706.0,61.0,1.9,10.9,262.0,555.89,462.19
2018,2,13,8,45,743.5,65.5,2.15,11.75,309.5,613.26,507.04
2018,2,13,9,0,781.0,70.0,2.4,12.6,357.0,670.68,549.43
2018,2,13,9,15,812.0,71.5,2.45,13.15,401.0,719.15,583.44
2018,2,13,9,30,843.0,73.0,2.5,13.7,445.0,766.37,615.75
2018,2,13,9,45,867.5,73.5,2.55,14.2,484.5,805.47,641.61
2018,2,13,10,0,892.0,74.0,2.6,14.7,524.0,835.33,660.51
2018,2,13,10,15,905.0,76.0,2.55,15.0,557.0,861.71,676.57
2018,2,13,10,30,918.0,78.0,2.5,15.3,590.0,884.91,690.28
2018,2,13,10,45,927.0,78.5,2.5,15.55,615.0,899.47,698.49
2018,2,13,11,0,936.0,79.0,2.5,15.8,640.0,910.47,704.39
2018,2,13,11,15,941.5,80.5,2.45,16.0,658.0,915.93,706.28
2018,2,13,11,30,947.0,82.0,2.4,16.2,676.0,917.57,705.73
2018,2,13,11,45,949.0,82.5,2.35,16.4,685.5,911.21,699.86
2018,2,13,12,0,951.0,83.0,2.3,16.6,695.0,901.07,691.64
2018,2,13,12,15,949.5,84.0,2.2,16.65,696.0,884.83,679.33
2018,2,13,12,30,948.0,85.0,2.1,16.7,697.0,865.0,664.72
2018,2,13,12,45,772.5,140.0,2.05,16.8,635.5,772.17,599.36
2018,2,13,13,0,597.0,195.0,2.0,16.9,574.0,669.59,523.28
2018,2,13,13,15,501.0,212.5,1.95,16.85,525.5,596.87,468.8
2018,2,13,13,30,405.0,230.0,1.9,16.8,477.0,527.85,415.98
2018,2,13,13,45,265.0,208.0,1.9,16.8,367.5,388.28,308.89
2018,2,13,14,0,125.0,186.0,1.9,16.8,258.0,261.55,208.59
2018,2,13,14,15,217.0,180.5,1.85,16.65,297.5,306.19,245.25
2018,2,13,14,30,309.0,175.0,1.8,16.5,337.0,336.68,268.93
2018,2,13,14,45,201.0,153.5,1.75,16.35,256.0,247.09,196.97
2018,2,13,15,0,93.0,132.0,1.7,16.2,175.0,166.14,131.73
2018,2,13,15,15,152.0,133.0,1.7,16.2,196.0,182.69,144.2
2018,2,13,15,30,211.0,134.0,1.7,16.2,217.0,193.26,150.37
2018,2,13,15,45,397.5,105.5,1.25,15.35,238.5,202.24,150.37
2018,2,13,16,0,584.0,77.0,0.8,14.5,260.0,189.52,129.68
2018,2,13,16,15,566.5,69.0,0.75,14.0,222.5,142.66,89.64
2018,2,13,16,30,549.0,61.0,0.7,13.5,185.0,97.51,55.4
2018,2,13,16,45,450.5,51.5,0.7,13.0,137.0,51.0,30.42
2018,2,13,17,0,352.0,42.0,0.7,12.5,89.0,33.37,23.56
2018,2,13,17,15,241.5,30.0,0.7,12.25,56.0,24.58,13.77
2018,2,13,17,30,131.0,18.0,0.7,12.0,23.0,17.16,0.0
2018,2,13,17,45,65.5,9.0,0.75,11.8,11.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,6,45,41.5,5.0,0.8,7.1,5.5,0.0,0.0
2018,2,14,7,0,83.0,10.0,0.7,7.5,11.0,41.16,0.0
2018,2,14,7,15,251.5,22.0,0.75,8.35,44.5,150.87,36.49
2018,2,14,7,30,420.0,34.0,0.8,9.2,78.0,268.67,208.92
2018,2,14,7,45,521.0,41.0,0.85,10.1,125.0,350.45,284.37
2018,2,14,8,0,622.0,48.0,0.9,11.0,172.0,435.06,356.53
2018,2,14,8,15,678.5,53.5,0.85,11.8,221.5,503.63,412.19
2018,2,14,8,30,735.0,59.0,0.8,12.6,271.0,574.58,466.62
2018,2,14,8,45,772.0,62.5,0.75,13.4,318.5,631.51,506.92
2018,2,14,9,0,809.0,66.0,0.7,14.2,366.0,688.37,544.59
2018,2,14,9,15,835.0,68.5,0.7,14.9,410.0,735.16,574.49
2018,2,14,9,30,861.0,71.0,0.7,15.6,454.0,780.4,602.51
2018,2,14,9,45,723.0,109.0,0.7,16.3,449.5,738.27,569.65
2018,2,14,10,0,585.0,147.0,0.7,17.0,445.0,680.64,526.77
2018,2,14,10,15,657.5,139.0,0.85,17.25,493.0,741.43,570.78
2018,2,14,10,30,730.0,131.0,1.0,17.5,541.0,800.92,611.48
2018,2,14,10,45,834.0,105.5,1.15,17.75,593.5,861.08,652.14
2018,2,14,11,0,938.0,80.0,1.3,18.0,646.0,916.12,688.91
2018,2,14,11,15,915.5,89.0,1.5,18.05,654.5,906.08,683.41
2018,2,14,11,30,893.0,98.0,1.7,18.1,663.0,892.16,675.94
2018,2,14,11,45,797.0,131.5,1.95,18.2,641.0,845.69,646.33
2018,2,14,12,0,701.0,165.0,2.2,18.3,619.0,794.32,612.69
2018,2,14,12,15,545.5,217.5,2.35,18.3,571.0,703.34,546.41
2018,2,14,12,30,390.0,270.0,2.5,18.3,523.0,609.34,475.64
2018,2,14,12,45,449.0,248.0,2.65,18.3,537.0,629.76,492.94
2018,2,14,13,0,508.0,226.0,2.8,18.3,551.0,636.07,499.16
2018,2,14,13,15,385.5,247.0,2.9,18.25,490.5,541.12,426.65
2018,2,14,13,30,263.0,268.0,3.0,18.2,430.0,461.81,364.89
2018,2,14,13,45,198.0,254.0,3.1,18.1,373.5,385.13,305.7
2018,2,14,14,0,133.0,240.0,3.2,18.0,317.0,320.69,254.95
2018,2,14,14,15,358.5,193.5,3.2,17.8,386.5,400.56,320.41
2018,2,14,14,30,584.0,147.0,3.2,17.6,456.0,462.3,368.24
2018,2,14,14,45,730.5,109.5,3.25,17.4,469.0,464.1,367.35
2018,2,14,15,0,877.0,72.0,3.3,17.2,482.0,450.7,352.53
2018,2,14,15,15,854.5,69.0,3.3,17.2,439.5,390.8,300.33
2018,2,14,15,30,832.0,66.0,3.3,17.2,397.0,331.97,247.91
2018,2,14,15,45,800.5,63.0,2.85,16.2,350.5,271.92,194.49
2018,2,14,16,0,769.0,60.0,2.4,15.2,304.0,214.36,143.28
2018,2,14,16,15,722.0,55.0,2.15,14.1,255.0,155.45,93.83
2018,2,14,16,30,675.0,50.0,1.9,13.0,206.0,101.56,53.86
2018,2,14,16,45,598.5,44.0,1.65,11.85,158.0,51.35,27.9
2018,2,14,17,0,522.0,38.0,1.4,10.7,110.0,29.59,20.48
2018,2,14,17,15,370.5,28.5,1.45,10.3,69.0,22.99,13.01
2018,2,14,17,30,219.0,19.0,1.5,9.9,28.0,18.11,0.0
2018,2,14,17,45,109.5,9.5,1.5,9.45,14.0,9.05,0.0
2018,2,14,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,15,6,45,59.5,5.5,1.65,5.8,6.5,0.0,0.0
2018,2,15,7,0,119.0,11.0,1.8,6.3,13.0,56.07,0.0
2018,2,15,7,15,298.5,22.5,2.1,6.95,49.5,173.71,66.09
2018,2,15,7,30,478.0,34.0,2.4,7.6,86.0,297.8,236.48
2018,2,15,7,45,574.0,40.5,2.65,8.25,134.5,373.46,309.31
2018,2,15,8,0,670.0,47.0,2.9,8.9,183.0,463.44,388.73
2018,2,15,8,15,726.5,51.5,3.0,9.6,234.0,532.94,448.21
2018,2,15,8,30,783.0,56.0,3.1,10.3,285.0,604.69,506.84
2018,2,15,8,45,820.0,58.5,3.25,10.95,334.0,662.16,550.8
2018,2,15,9,0,857.0,61.0,3.4,11.6,383.0,719.44,592.85
2018,2,15,9,15,882.0,63.0,3.45,12.25,428.0,759.86,620.56
2018,2,15,9,30,907.0,65.0,3.5,12.9,473.0,804.8,651.1
2018,2,15,9,45,925.0,67.0,3.6,13.55,513.0,842.05,675.61
2018,2,15,10,0,943.0,69.0,3.7,14.2,553.0,876.62,697.89
2018,2,15,10,15,955.0,70.0,3.75,14.6,586.0,901.89,713.65
2018,2,15,10,30,967.0,71.0,3.8,15.0,619.0,923.78,727.02
2018,2,15,10,45,976.0,71.5,3.85,15.45,645.0,938.87,735.48
2018,2,15,11,0,985.0,72.0,3.9,15.9,671.0,950.2,741.41
2018,2,15,11,15,990.5,73.0,3.9,16.15,689.5,955.16,743.28
2018,2,15,11,30,996.0,74.0,3.9,16.4,708.0,956.13,742.55
2018,2,15,11,45,999.0,73.5,3.9,16.65,717.5,949.13,736.44
2018,2,15,12,0,1002.0,73.0,3.9,16.9,727.0,938.14,727.77
2018,2,15,12,15,1002.5,73.5,3.85,17.0,728.5,922.25,715.96
2018,2,15,12,30,1003.0,74.0,3.8,17.1,730.0,902.48,701.59
2018,2,15,12,45,1001.0,74.0,3.8,17.2,723.5,876.39,683.15
2018,2,15,13,0,999.0,74.0,3.8,17.3,717.0,846.75,662.25
2018,2,15,13,15,995.5,73.5,3.75,17.3,702.0,812.03,637.72
2018,2,15,13,30,992.0,73.0,3.7,17.3,687.0,774.17,610.85
2018,2,15,13,45,985.0,72.0,3.65,17.25,663.5,730.47,579.29
2018,2,15,14,0,978.0,71.0,3.6,17.2,640.0,684.26,543.5
2018,2,15,14,15,968.0,69.5,3.55,17.05,609.0,633.53,503.63
2018,2,15,14,30,958.0,68.0,3.5,16.9,578.0,581.04,461.3
2018,2,15,14,45,943.5,66.0,3.45,16.7,540.5,524.36,414.57
2018,2,15,15,0,929.0,64.0,3.4,16.5,503.0,466.91,365.75
2018,2,15,15,15,908.5,62.0,3.4,16.5,459.5,406.71,313.12
2018,2,15,15,30,888.0,60.0,3.4,16.5,416.0,346.95,259.5
2018,2,15,15,45,858.0,57.5,2.8,15.5,368.5,284.91,203.85
2018,2,15,16,0,828.0,55.0,2.2,14.5,321.0,223.17,148.61
2018,2,15,16,15,784.0,51.0,1.95,13.4,270.5,162.06,96.83
2018,2,15,16,30,740.0,47.0,1.7,12.3,220.0,105.51,54.51
2018,2,15,16,45,665.5,42.0,1.45,11.15,170.0,52.13,26.85
2018,2,15,17,0,591.0,37.0,1.2,10.0,120.0,31.27,22.08
2018,2,15,17,15,431.5,28.5,1.2,9.65,76.0,22.85,13.25
2018,2,15,17,30,272.0,20.0,1.2,9.3,32.0,16.98,0.0
2018,2,15,17,45,136.0,10.0,1.2,8.95,16.0,9.53,0.0
2018,2,15,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,16,6,45,50.0,5.5,0.8,7.6,6.5,0.0,0.0
2018,2,16,7,0,100.0,11.0,0.8,7.9,13.0,49.0,0.0
2018,2,16,7,15,271.0,23.0,0.85,8.65,49.0,164.38,78.03
2018,2,16,7,30,442.0,35.0,0.9,9.4,85.0,282.6,222.78
2018,2,16,7,45,545.5,41.0,1.0,10.2,133.5,366.04,298.27
2018,2,16,8,0,649.0,47.0,1.1,11.0,182.0,453.16,372.52
2018,2,16,8,15,702.0,51.5,1.2,11.75,231.5,519.69,427.49
2018,2,16,8,30,755.0,56.0,1.3,12.5,281.0,588.3,481.6
2018,2,16,8,45,790.0,60.0,1.35,13.3,329.0,645.32,522.87
2018,2,16,9,0,825.0,64.0,1.4,14.1,377.0,702.17,562.2
2018,2,16,9,15,849.5,66.0,1.6,14.8,421.0,747.83,593.85
2018,2,16,9,30,874.0,68.0,1.8,15.5,465.0,785.1,618.97
2018,2,16,9,45,890.5,70.5,1.95,16.25,504.0,821.02,642.23
2018,2,16,10,0,907.0,73.0,2.1,17.0,543.0,854.31,663.36
2018,2,16,10,15,919.5,75.5,2.15,17.35,576.5,881.28,680.01
2018,2,16,10,30,932.0,78.0,2.2,17.7,610.0,904.98,694.41
2018,2,16,10,45,940.0,79.0,2.3,18.05,635.5,919.48,703.03
2018,2,16,11,0,948.0,80.0,2.4,18.4,661.0,930.32,709.35
2018,2,16,11,15,953.5,81.0,2.4,18.65,679.0,935.19,711.08
2018,2,16,11,30,959.0,82.0,2.4,18.9,697.0,936.2,710.4
2018,2,16,11,45,961.5,82.5,2.4,19.15,706.5,930.13,705.13
2018,2,16,12,0,964.0,83.0,2.4,19.4,716.0,920.2,697.48
2018,2,16,12,15,964.5,83.0,2.35,19.5,717.5,904.19,685.82
2018,2,16,12,30,965.0,83.0,2.3,19.6,719.0,884.45,671.82
2018,2,16,12,45,963.0,82.5,2.25,19.75,712.0,858.54,653.6
2018,2,16,13,0,961.0,82.0,2.2,19.9,705.0,829.22,633.14
2018,2,16,13,15,956.5,81.5,2.2,19.9,690.0,794.79,609.92
2018,2,16,13,30,952.0,81.0,2.2,19.9,675.0,757.39,584.52
2018,2,16,13,45,944.0,80.0,2.15,19.9,651.5,714.36,553.97
2018,2,16,14,0,936.0,79.0,2.1,19.9,628.0,669.01,519.82
2018,2,16,14,15,925.5,78.0,2.1,19.75,598.0,620.15,482.8
2018,2,16,14,30,915.0,77.0,2.1,19.6,568.0,569.66,443.45
2018,2,16,14,45,899.5,75.0,2.1,19.4,531.0,514.38,399.32
2018,2,16,15,0,884.0,73.0,2.1,19.2,494.0,458.51,353.26
2018,2,16,15,15,862.0,70.0,2.1,19.2,451.0,398.15,302.06
2018,2,16,15,30,840.0,67.0,2.1,19.2,408.0,338.84,250.3
2018,2,16,15,45,809.5,63.5,1.65,18.0,361.0,277.85,196.95
2018,2,16,16,0,779.0,60.0,1.2,16.8,314.0,219.24,145.51
2018,2,16,16,15,733.0,55.5,1.2,15.75,264.5,160.07,96.33
2018,2,16,16,30,687.0,51.0,1.2,14.7,215.0,105.79,56.09
2018,2,16,16,45,543.5,41.0,1.2,13.7,152.0,48.76,25.42
2018,2,16,17,0,400.0,31.0,1.2,12.7,89.0,22.94,14.56
2018,2,16,17,15,269.5,22.5,1.25,12.25,55.0,17.06,8.52
2018,2,16,17,30,139.0,14.0,1.3,11.8,21.0,10.9,0.0
2018,2,16,17,45,69.5,7.0,1.3,11.4,10.5,6.67,0.0
2018,2,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,6,45,83.0,7.0,0.85,9.25,9.0,0.0,0.0
2018,2,17,7,0,166.0,14.0,0.8,9.6,18.0,77.65,0.0
2018,2,17,7,15,334.0,23.5,0.9,10.45,55.0,194.6,106.82
2018,2,17,7,30,502.0,33.0,1.0,11.3,92.0,304.25,239.42
2018,2,17,7,45,588.5,39.5,1.05,12.1,140.5,383.63,310.81
2018,2,17,8,0,675.0,46.0,1.1,12.9,189.0,469.0,382.6
2018,2,17,8,15,726.0,51.0,1.15,13.6,239.5,536.04,437.04
2018,2,17,8,30,777.0,56.0,1.2,14.3,290.0,605.04,490.37
2018,2,17,8,45,810.0,59.0,1.2,15.05,338.0,660.34,529.05
2018,2,17,9,0,843.0,62.0,1.2,15.8,386.0,715.24,565.86
2018,2,17,9,15,865.5,64.5,1.15,16.4,430.0,754.12,589.77
2018,2,17,9,30,888.0,67.0,1.1,17.0,474.0,797.45,616.19
2018,2,17,9,45,904.0,69.0,1.05,17.6,513.0,832.74,636.29
2018,2,17,10,0,920.0,71.0,1.0,18.2,552.0,865.34,654.2
2018,2,17,10,15,931.5,72.5,1.0,18.6,584.5,890.5,668.18
2018,2,17,10,30,943.0,74.0,1.0,19.0,617.0,912.34,679.99
2018,2,17,10,45,949.5,75.5,0.95,19.4,642.0,926.29,685.79
2018,2,17,11,0,956.0,77.0,0.9,19.8,667.0,936.5,689.31
2018,2,17,11,15,960.5,78.0,0.85,20.05,684.5,940.53,689.37
2018,2,17,11,30,965.0,79.0,0.8,20.3,702.0,940.67,687.16
2018,2,17,11,45,966.5,80.0,0.8,20.55,711.5,934.29,681.97
2018,2,17,12,0,968.0,81.0,0.8,20.8,721.0,924.02,674.55
2018,2,17,12,15,968.5,81.0,0.7,21.0,722.5,907.93,661.81
2018,2,17,12,30,969.0,81.0,0.6,21.2,724.0,888.1,646.9
2018,2,17,12,45,965.5,80.5,0.5,21.35,716.0,860.88,627.55
2018,2,17,13,0,962.0,80.0,0.4,21.5,708.0,830.31,606.26
2018,2,17,13,15,957.0,79.5,0.4,21.55,692.5,795.44,584.31
2018,2,17,13,30,952.0,79.0,0.4,21.6,677.0,757.63,560.33
2018,2,17,13,45,944.0,78.5,0.45,21.7,654.0,715.07,533.2
2018,2,17,14,0,936.0,78.0,0.5,21.8,631.0,670.2,502.23
2018,2,17,14,15,924.5,77.0,0.65,21.6,600.5,620.68,468.71
2018,2,17,14,30,913.0,76.0,0.8,21.4,570.0,569.63,432.37
2018,2,17,14,45,896.5,74.0,0.95,21.25,532.5,513.88,390.65
2018,2,17,15,0,880.0,72.0,1.1,21.1,495.0,457.65,346.55
2018,2,17,15,15,858.5,69.5,1.1,21.1,452.5,398.05,297.25
2018,2,17,15,30,837.0,67.0,1.1,21.1,410.0,339.48,247.26
2018,2,17,15,45,805.0,63.5,1.0,19.9,362.5,278.14,195.09
2018,2,17,16,0,773.0,60.0,0.9,18.7,315.0,219.36,144.6
2018,2,17,16,15,703.0,56.0,0.95,17.6,260.0,157.25,94.55
2018,2,17,16,30,633.0,52.0,1.0,16.5,205.0,102.93,55.28
2018,2,17,16,45,503.0,41.5,1.0,15.4,145.5,46.4,23.58
2018,2,17,17,0,373.0,31.0,1.0,14.3,86.0,22.78,14.35
2018,2,17,17,15,273.5,23.5,1.05,13.8,55.5,17.83,9.23
2018,2,17,17,30,174.0,16.0,1.1,13.3,25.0,12.65,0.0
2018,2,17,17,45,87.0,8.0,1.1,12.75,12.5,7.63,0.0
2018,2,17,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,18,6,45,38.5,5.0,3.05,9.1,6.0,0.0,0.0
2018,2,18,7,0,77.0,10.0,3.2,9.2,12.0,39.54,0.0
2018,2,18,7,15,239.5,24.0,3.35,9.5,49.5,155.84,94.75
2018,2,18,7,30,402.0,38.0,3.5,9.8,87.0,268.42,215.95
2018,2,18,7,45,364.5,34.5,3.65,10.1,94.5,262.21,218.51
2018,2,18,8,0,327.0,31.0,3.8,10.4,102.0,249.0,211.35
2018,2,18,8,15,163.5,26.0,3.95,10.75,61.5,149.97,127.06
2018,2,18,8,30,0.0,21.0,4.1,11.1,21.0,19.47,11.25
2018,2,18,8,45,36.0,62.0,4.25,11.5,76.0,86.16,69.85
2018,2,18,9,0,72.0,103.0,4.4,11.9,131.0,168.92,140.85
2018,2,18,9,15,105.5,151.0,4.5,12.1,197.0,253.38,211.6
2018,2,18,9,30,139.0,199.0,4.6,12.3,263.0,339.58,282.13
2018,2,18,9,45,94.0,183.5,4.7,12.5,228.5,283.69,234.47
2018,2,18,10,0,49.0,168.0,4.8,12.7,194.0,214.92,176.17
2018,2,18,10,15,60.5,199.5,4.85,12.75,233.5,259.9,213.05
2018,2,18,10,30,72.0,231.0,4.9,12.8,273.0,304.97,249.37
2018,2,18,10,45,68.0,241.0,4.95,12.85,282.0,311.37,253.81
2018,2,18,11,0,64.0,251.0,5.0,12.9,291.0,317.46,258.11
2018,2,18,11,15,58.5,241.0,5.1,12.95,278.0,299.5,243.25
2018,2,18,11,30,53.0,231.0,5.2,13.0,265.0,281.87,228.72
2018,2,18,11,45,52.5,234.0,5.3,13.0,268.5,282.93,229.45
2018,2,18,12,0,52.0,237.0,5.4,13.0,272.0,283.81,230.03
2018,2,18,12,15,62.5,249.5,5.45,13.0,291.5,303.87,246.43
2018,2,18,12,30,73.0,262.0,5.5,13.0,311.0,323.17,262.13
2018,2,18,12,45,129.5,280.0,5.6,13.05,365.5,393.75,320.03
2018,2,18,13,0,186.0,298.0,5.7,13.1,420.0,450.25,365.96
2018,2,18,13,15,189.5,293.0,5.75,13.0,415.0,439.21,357.31
2018,2,18,13,30,193.0,288.0,5.8,12.9,410.0,427.35,348.14
2018,2,18,13,45,144.5,265.0,5.85,12.75,354.5,361.76,295.09
2018,2,18,14,0,96.0,242.0,5.9,12.6,299.0,294.49,240.23
2018,2,18,14,15,178.5,232.0,5.9,12.35,331.5,331.79,272.09
2018,2,18,14,30,261.0,222.0,5.9,12.1,364.0,359.75,295.28
2018,2,18,14,45,467.5,172.5,5.9,11.85,407.0,400.75,328.46
2018,2,18,15,0,674.0,123.0,5.9,11.6,450.0,418.69,339.86
2018,2,18,15,15,677.0,111.5,5.9,11.6,415.5,370.01,295.73
2018,2,18,15,30,680.0,100.0,5.9,11.6,381.0,319.93,249.39
2018,2,18,15,45,703.0,86.0,5.7,10.8,347.5,271.66,203.53
2018,2,18,16,0,726.0,72.0,5.5,10.0,314.0,220.03,154.18
2018,2,18,16,15,679.0,67.0,5.25,9.5,265.5,162.68,104.17
2018,2,18,16,30,632.0,62.0,5.0,9.0,217.0,110.39,63.49
2018,2,18,16,45,541.5,55.0,4.75,8.5,167.0,60.3,35.06
2018,2,18,17,0,451.0,48.0,4.5,8.0,117.0,38.04,28.43
2018,2,18,17,15,272.5,35.5,4.4,7.7,72.5,27.72,18.12
2018,2,18,17,30,94.0,23.0,4.3,7.4,28.0,19.01,0.0
2018,2,18,17,45,47.0,11.5,4.15,7.15,14.0,10.96,0.0
2018,2,18,18,0,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.0,6.75,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.05,6.45,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,6.2,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,5.75,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,5.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.15,5.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,4.9,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,4.7,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,4.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.8,4.4,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,4.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,4.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,4.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.65,4.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,3.95,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,2,19,6,45,14.5,6.0,4.0,4.2,6.5,0.0,0.0
2018,2,19,7,0,29.0,12.0,4.1,4.3,13.0,22.81,0.0
2018,2,19,7,15,104.5,28.0,4.3,4.55,40.0,93.67,60.48
2018,2,19,7,30,180.0,44.0,4.5,4.8,67.0,166.73,136.36
2018,2,19,7,45,242.0,59.5,4.7,5.0,104.5,226.37,192.11
2018,2,19,8,0,304.0,75.0,4.9,5.2,142.0,291.56,251.54
2018,2,19,8,15,320.5,92.0,4.9,5.45,178.0,334.7,290.16
2018,2,19,8,30,337.0,109.0,4.9,5.7,214.0,378.16,327.76
2018,2,19,8,45,304.5,128.0,4.95,5.95,234.0,376.83,326.02
2018,2,19,9,0,272.0,147.0,5.0,6.2,254.0,384.29,330.94
2018,2,19,9,15,411.0,144.5,4.95,6.5,326.5,508.65,435.82
2018,2,19,9,30,550.0,142.0,4.9,6.8,399.0,626.76,532.28
2018,2,19,9,45,729.5,112.5,4.85,7.05,482.5,758.21,634.9
2018,2,19,10,0,909.0,83.0,4.8,7.3,566.0,876.25,722.57
2018,2,19,10,15,923.5,84.0,4.7,7.55,600.0,903.14,739.16
2018,2,19,10,30,938.0,85.0,4.6,7.8,634.0,926.82,753.8
2018,2,19,10,45,949.0,85.5,4.5,8.1,660.5,943.38,762.98
2018,2,19,11,0,960.0,86.0,4.4,8.4,687.0,956.27,769.53
2018,2,19,11,15,956.5,89.5,4.35,8.6,702.0,956.02,767.36
2018,2,19,11,30,953.0,93.0,4.3,8.8,717.0,951.86,762.62
2018,2,19,11,45,922.5,104.5,4.25,9.0,715.5,929.31,744.73
2018,2,19,12,0,892.0,116.0,4.2,9.2,714.0,910.06,729.56
2018,2,19,12,15,914.0,108.5,4.25,9.25,722.5,897.91,720.96
2018,2,19,12,30,936.0,101.0,4.3,9.3,731.0,888.3,714.3
2018,2,19,12,45,861.0,125.0,4.3,9.4,700.0,836.08,675.66
2018,2,19,13,0,786.0,149.0,4.3,9.5,669.0,780.59,634.54
2018,2,19,13,15,856.0,122.5,4.35,9.45,677.5,775.35,631.83
2018,2,19,13,30,926.0,96.0,4.4,9.4,686.0,762.03,622.79
2018,2,19,13,45,918.5,95.0,4.45,9.3,663.0,719.89,591.02
2018,2,19,14,0,911.0,94.0,4.5,9.2,640.0,675.47,555.8
2018,2,19,14,15,900.0,92.0,4.45,9.05,609.5,627.44,516.52
2018,2,19,14,30,889.0,90.0,4.4,8.9,579.0,575.83,473.46
2018,2,19,14,45,747.0,112.0,4.4,8.7,504.5,482.24,395.89
2018,2,19,15,0,605.0,134.0,4.4,8.5,430.0,400.32,327.05
2018,2,19,15,15,488.5,138.5,4.4,8.5,364.0,322.2,260.85
2018,2,19,15,30,372.0,143.0,4.4,8.5,298.0,257.84,206.32
2018,2,19,15,45,470.0,115.0,4.2,8.05,288.5,234.7,181.24
2018,2,19,16,0,568.0,87.0,4.0,7.6,279.0,201.35,145.67
2018,2,19,16,15,593.5,73.0,3.6,7.15,246.0,156.04,103.07
2018,2,19,16,30,619.0,59.0,3.2,6.7,213.0,107.4,61.79
2018,2,19,16,45,564.5,52.5,2.8,6.25,169.0,59.55,33.77
2018,2,19,17,0,510.0,46.0,2.4,5.8,125.0,35.99,26.92
2018,2,19,17,15,374.0,36.0,2.2,5.4,82.5,29.28,19.87
2018,2,19,17,30,238.0,26.0,2.0,5.0,40.0,22.37,2.34
2018,2,19,17,45,119.0,13.0,1.8,4.6,20.0,12.39,0.0
2018,2,19,18,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,1.05,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,20,6,45,97.5,8.5,0.9,2.65,11.5,0.0,0.0
2018,2,20,7,0,195.0,17.0,0.9,3.2,23.0,93.15,0.0
2018,2,20,7,15,363.5,26.5,1.05,4.0,64.0,218.06,153.03
2018,2,20,7,30,532.0,36.0,1.2,4.8,105.0,326.57,266.67
2018,2,20,7,45,614.5,42.0,1.3,5.6,155.0,405.58,338.4
2018,2,20,8,0,697.0,48.0,1.4,6.4,205.0,490.05,411.03
2018,2,20,8,15,746.5,52.5,1.4,7.0,256.5,557.01,466.25
2018,2,20,8,30,796.0,57.0,1.4,7.6,308.0,625.73,519.83
2018,2,20,8,45,828.0,60.5,1.4,8.25,357.0,682.0,559.99
2018,2,20,9,0,860.0,64.0,1.4,8.9,406.0,737.75,598.37
2018,2,20,9,15,880.0,66.5,1.4,9.25,450.0,775.4,623.01
2018,2,20,9,30,900.0,69.0,1.4,9.6,494.0,817.35,650.39
2018,2,20,9,45,914.5,71.5,1.4,10.0,533.0,852.47,672.25
2018,2,20,10,0,929.0,74.0,1.4,10.4,572.0,884.76,691.89
2018,2,20,10,15,939.0,75.5,1.45,10.65,604.5,908.84,706.79
2018,2,20,10,30,949.0,77.0,1.5,10.9,637.0,929.51,719.46
2018,2,20,10,45,954.0,79.5,1.55,11.2,662.0,943.37,727.45
2018,2,20,11,0,959.0,82.0,1.6,11.5,687.0,953.41,733.05
2018,2,20,11,15,962.0,83.0,1.7,11.7,704.0,956.02,734.75
2018,2,20,11,30,965.0,84.0,1.8,11.9,721.0,954.72,733.99
2018,2,20,11,45,965.5,85.5,1.9,12.05,730.0,947.89,729.74
2018,2,20,12,0,966.0,87.0,2.0,12.2,739.0,937.17,722.96
2018,2,20,12,15,966.0,87.0,2.05,12.3,740.0,920.5,711.76
2018,2,20,12,30,966.0,87.0,2.1,12.4,741.0,900.11,698.1
2018,2,20,12,45,963.0,87.0,2.2,12.45,733.5,873.66,680.88
2018,2,20,13,0,960.0,87.0,2.3,12.5,726.0,843.83,661.18
2018,2,20,13,15,954.0,86.0,2.35,12.45,709.5,807.45,636.49
2018,2,20,13,30,948.0,85.0,2.4,12.4,693.0,768.21,609.55
2018,2,20,13,45,939.5,84.5,2.45,12.35,669.5,725.16,579.25
2018,2,20,14,0,931.0,84.0,2.5,12.3,646.0,679.82,544.78
2018,2,20,14,15,919.5,82.5,2.55,12.1,615.0,629.66,505.98
2018,2,20,14,30,908.0,81.0,2.6,11.9,584.0,577.99,464.82
2018,2,20,14,45,892.5,79.0,2.65,11.7,546.5,522.61,419.39
2018,2,20,15,0,877.0,77.0,2.7,11.5,509.0,466.33,371.7
2018,2,20,15,15,855.0,74.0,2.7,11.5,465.5,406.13,319.05
2018,2,20,15,30,833.0,71.0,2.7,11.5,422.0,346.72,265.63
2018,2,20,15,45,801.0,68.0,2.65,10.8,374.5,285.67,210.7
2018,2,20,16,0,769.0,65.0,2.6,10.1,327.0,227.19,157.72
2018,2,20,16,15,664.5,65.0,2.35,9.2,267.0,160.71,102.88
2018,2,20,16,30,560.0,65.0,2.1,8.3,207.0,108.07,64.28
2018,2,20,16,45,443.0,57.5,1.8,7.45,154.5,60.64,36.91
2018,2,20,17,0,326.0,50.0,1.5,6.6,102.0,38.1,28.8
2018,2,20,17,15,228.5,36.5,1.5,6.15,66.5,28.33,19.14
2018,2,20,17,30,131.0,23.0,1.5,5.7,31.0,18.17,2.94
2018,2,20,17,45,65.5,11.5,1.45,5.25,15.5,10.96,0.0
2018,2,20,18,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.65,2.85,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,3.15,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,3.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.45,3.3,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,3.3,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,3.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,3.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.3,3.75,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.25,3.9,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,3.95,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,3.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,3.9,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,3.9,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,3.95,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2018,2,21,6,45,80.0,9.0,0.2,4.05,12.0,0.0,0.0
2018,2,21,7,0,160.0,18.0,0.2,4.1,24.0,80.69,0.0
2018,2,21,7,15,311.5,28.5,0.3,4.45,62.5,199.31,144.12
2018,2,21,7,30,463.0,39.0,0.4,4.8,101.0,303.34,246.78
2018,2,21,7,45,538.0,46.5,0.5,5.15,147.5,375.7,311.88
2018,2,21,8,0,613.0,54.0,0.6,5.5,194.0,453.78,378.91
2018,2,21,8,15,673.0,58.5,0.75,6.05,245.5,519.41,433.72
2018,2,21,8,30,733.0,63.0,0.9,6.6,297.0,592.64,492.18
2018,2,21,8,45,776.0,65.0,1.0,7.1,347.0,652.83,536.59
2018,2,21,9,0,819.0,67.0,1.1,7.6,397.0,713.33,579.95
2018,2,21,9,15,846.0,69.0,1.0,8.1,442.0,761.2,610.39
2018,2,21,9,30,873.0,71.0,0.9,8.6,487.0,800.71,633.88
2018,2,21,9,45,893.5,71.5,0.8,9.1,527.0,837.7,654.9
2018,2,21,10,0,914.0,72.0,0.7,9.6,567.0,872.23,673.6
2018,2,21,10,15,925.0,74.0,0.65,10.05,599.5,897.61,686.76
2018,2,21,10,30,936.0,76.0,0.6,10.5,632.0,919.63,697.65
2018,2,21,10,45,943.5,77.0,0.55,10.9,657.5,933.81,703.45
2018,2,21,11,0,951.0,78.0,0.5,11.3,683.0,944.28,706.99
2018,2,21,11,15,956.0,79.0,0.65,11.6,701.0,948.7,711.48
2018,2,21,11,30,961.0,80.0,0.8,11.9,719.0,949.23,713.55
2018,2,21,11,45,963.0,81.5,0.95,12.2,729.0,943.75,711.68
2018,2,21,12,0,965.0,83.0,1.1,12.5,739.0,934.38,707.22
2018,2,21,12,15,963.0,84.0,1.25,12.7,739.5,917.15,697.66
2018,2,21,12,30,961.0,85.0,1.4,12.9,740.0,896.26,685.51
2018,2,21,12,45,956.0,86.0,1.55,13.05,732.5,869.39,669.17
2018,2,21,13,0,951.0,87.0,1.7,13.2,725.0,839.24,650.29
2018,2,21,13,15,944.5,87.0,1.85,13.15,709.0,803.76,627.79
2018,2,21,13,30,938.0,87.0,2.0,13.1,693.0,765.47,602.84
2018,2,21,13,45,927.5,87.0,2.15,13.1,669.0,721.86,573.14
2018,2,21,14,0,917.0,87.0,2.3,13.1,645.0,676.15,539.22
2018,2,21,14,15,905.0,86.0,2.35,12.95,614.5,626.69,501.16
2018,2,21,14,30,893.0,85.0,2.4,12.8,584.0,575.79,460.82
