Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,10,30,218.0,326.0,3.1,12.3,488.0,560.74,447.02
2018,3,24,10,45,350.5,314.5,3.3,12.6,584.0,689.0,545.56
2018,3,24,11,0,483.0,303.0,3.5,12.9,680.0,815.84,639.77
2018,3,24,11,15,291.5,269.0,3.7,13.0,498.0,576.72,459.49
2018,3,24,11,30,100.0,235.0,3.9,13.1,316.0,340.58,273.15
2018,3,24,11,45,59.0,240.0,4.05,13.25,288.0,293.79,235.12
2018,3,24,12,0,18.0,245.0,4.2,13.4,260.0,250.38,198.88
2018,3,24,12,15,91.0,313.5,4.3,13.45,388.0,404.4,322.56
2018,3,24,12,30,164.0,382.0,4.4,13.5,516.0,535.64,424.54
2018,3,24,12,45,281.0,349.5,4.5,13.55,576.0,605.2,480.46
2018,3,24,13,0,398.0,317.0,4.6,13.6,636.0,665.72,528.93
2018,3,24,13,15,325.5,329.0,4.6,13.5,586.5,594.75,473.62
2018,3,24,13,30,253.0,341.0,4.6,13.4,537.0,534.77,426.52
2018,3,24,13,45,441.0,278.5,4.65,13.25,607.0,602.31,483.11
2018,3,24,14,0,629.0,216.0,4.7,13.1,677.0,650.47,522.98
2018,3,24,14,15,659.0,195.0,4.65,12.95,659.5,617.18,497.1
2018,3,24,14,30,689.0,174.0,4.6,12.8,642.0,579.54,467.43
2018,3,24,14,45,599.5,187.0,4.55,12.6,577.5,504.61,406.9
2018,3,24,15,0,510.0,200.0,4.5,12.4,513.0,435.6,350.5
2018,3,24,15,15,466.0,197.5,4.5,12.4,467.5,382.32,305.91
2018,3,24,15,30,422.0,195.0,4.5,12.4,422.0,333.09,264.1
2018,3,24,15,45,319.5,178.0,4.25,11.9,341.0,258.3,202.94
2018,3,24,16,0,217.0,161.0,4.0,11.4,260.0,195.24,152.2
2018,3,24,16,15,383.5,125.0,3.75,11.0,274.5,178.77,130.54
2018,3,24,16,30,550.0,89.0,3.5,10.6,289.0,144.0,93.07
2018,3,24,16,45,447.0,88.0,3.25,10.2,234.0,98.65,63.12
2018,3,24,17,0,344.0,87.0,3.0,9.8,179.0,65.37,53.7
2018,3,24,17,15,283.5,71.5,2.65,9.15,136.0,53.14,42.56
2018,3,24,17,30,223.0,56.0,2.3,8.5,93.0,42.54,32.61
2018,3,24,17,45,182.0,39.5,1.9,7.8,62.5,30.64,21.11
2018,3,24,18,0,141.0,23.0,1.5,7.1,32.0,18.17,3.31
2018,3,24,18,15,70.5,11.5,1.5,6.85,16.0,10.96,0.0
2018,3,24,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,25,5,45,12.0,2.5,0.9,4.6,2.5,0.0,0.0
2018,3,25,6,0,24.0,5.0,0.9,4.8,5.0,0.0,0.0
2018,3,25,6,15,150.0,19.5,1.15,5.55,31.5,67.6,0.0
2018,3,25,6,30,276.0,34.0,1.4,6.3,58.0,164.81,117.86
2018,3,25,6,45,399.5,44.0,1.65,7.05,105.5,247.8,200.19
2018,3,25,7,0,523.0,54.0,1.9,7.8,153.0,343.2,284.81
2018,3,25,7,15,580.5,61.5,2.05,8.2,203.5,411.71,345.58
2018,3,25,7,30,638.0,69.0,2.2,8.6,254.0,484.64,407.64
2018,3,25,7,45,701.5,71.5,2.35,9.05,312.0,559.32,468.82
2018,3,25,8,0,765.0,74.0,2.5,9.5,370.0,634.8,528.29
2018,3,25,8,15,794.5,78.0,2.6,9.75,422.5,693.72,571.48
2018,3,25,8,30,824.0,82.0,2.7,10.0,475.0,752.46,613.62
2018,3,25,8,45,802.0,97.0,2.75,10.3,511.5,781.79,632.66
2018,3,25,9,0,780.0,112.0,2.8,10.6,548.0,806.35,648.25
2018,3,25,9,15,594.5,170.5,2.85,10.85,517.5,737.69,594.97
2018,3,25,9,30,409.0,229.0,2.9,11.1,487.0,645.74,520.43
2018,3,25,9,45,355.5,261.5,3.0,11.3,495.5,626.47,503.93
2018,3,25,10,0,302.0,294.0,3.1,11.5,504.0,617.56,494.39
2018,3,25,10,15,428.5,272.5,3.15,11.65,584.5,729.94,580.55
2018,3,25,10,30,555.0,251.0,3.2,11.8,665.0,830.64,655.34
2018,3,25,10,45,627.0,230.5,3.25,11.95,711.5,883.74,693.49
2018,3,25,11,0,699.0,210.0,3.3,12.1,758.0,931.09,726.3
2018,3,25,11,15,746.5,191.5,3.35,12.2,787.0,953.23,740.91
2018,3,25,11,30,794.0,173.0,3.4,12.3,816.0,965.99,749.24
2018,3,25,11,45,812.0,167.0,3.45,12.35,830.0,966.4,749.31
2018,3,25,12,0,830.0,161.0,3.5,12.4,844.0,963.0,746.96
2018,3,25,12,15,669.0,225.0,3.6,12.45,775.0,868.34,680.41
2018,3,25,12,30,508.0,289.0,3.7,12.5,706.0,767.5,604.09
2018,3,25,12,45,325.5,304.5,3.8,12.5,570.5,598.04,475.54
2018,3,25,13,0,143.0,320.0,3.9,12.5,435.0,439.53,350.61
2018,3,25,13,15,88.5,295.5,3.95,12.5,366.0,363.68,290.85
2018,3,25,13,30,34.0,271.0,4.0,12.5,297.0,286.12,228.46
2018,3,25,13,45,40.5,275.0,4.05,12.45,305.5,291.79,233.6
2018,3,25,14,0,47.0,279.0,4.1,12.4,314.0,296.62,237.85
2018,3,25,14,15,25.0,213.0,4.1,12.3,231.5,216.57,173.58
2018,3,25,14,30,3.0,147.0,4.1,12.2,149.0,138.69,110.07
2018,3,25,14,45,34.0,155.0,4.15,12.1,176.0,163.09,130.94
2018,3,25,15,0,65.0,163.0,4.2,12.0,203.0,182.9,147.49
2018,3,25,15,15,331.0,156.0,4.2,12.0,338.0,286.96,231.22
2018,3,25,15,30,597.0,149.0,4.2,12.0,473.0,359.63,283.53
2018,3,25,15,45,638.0,127.0,4.15,11.7,444.5,314.65,241.58
2018,3,25,16,0,679.0,105.0,4.1,11.4,416.0,264.37,194.11
2018,3,25,16,15,682.5,91.5,3.9,11.05,372.5,209.0,143.37
2018,3,25,16,30,686.0,78.0,3.7,10.7,329.0,152.94,94.46
2018,3,25,16,45,620.5,73.0,3.45,10.35,273.0,98.61,56.53
2018,3,25,17,0,555.0,68.0,3.2,10.0,217.0,52.37,41.94
2018,3,25,17,15,489.5,59.0,2.9,9.35,169.0,43.9,34.21
2018,3,25,17,30,424.0,50.0,2.6,8.7,121.0,38.81,29.29
2018,3,25,17,45,331.0,38.0,2.3,8.0,81.5,30.57,21.12
2018,3,25,18,0,238.0,26.0,2.0,7.3,42.0,21.85,6.71
2018,3,25,18,15,119.0,13.0,2.0,7.05,21.0,12.39,0.0
2018,3,25,18,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,26,5,45,21.5,3.5,2.8,6.0,3.0,0.0,0.0
2018,3,26,6,0,43.0,7.0,2.9,6.1,6.0,0.0,0.0
2018,3,26,6,15,196.5,20.0,3.05,6.55,35.5,83.83,0.0
2018,3,26,6,30,350.0,33.0,3.2,7.0,65.0,194.08,143.01
2018,3,26,6,45,469.0,41.0,3.4,7.4,114.5,276.74,225.12
2018,3,26,7,0,588.0,49.0,3.6,7.8,164.0,371.35,310.45
2018,3,26,7,15,656.5,54.5,3.75,8.4,219.0,443.07,374.58
2018,3,26,7,30,725.0,60.0,3.9,9.0,274.0,524.42,443.9
2018,3,26,7,45,770.0,63.5,4.05,9.55,330.0,592.86,500.26
2018,3,26,8,0,815.0,67.0,4.2,10.1,386.0,663.19,555.29
2018,3,26,8,15,844.5,70.0,4.25,10.65,440.0,722.94,598.8
2018,3,26,8,30,874.0,73.0,4.3,11.2,494.0,776.14,636.24
2018,3,26,8,45,895.5,75.0,4.4,11.7,544.0,826.82,671.47
2018,3,26,9,0,917.0,77.0,4.5,12.2,594.0,875.92,704.97
2018,3,26,9,15,931.5,78.5,4.55,12.6,638.0,916.33,731.58
2018,3,26,9,30,946.0,80.0,4.6,13.0,682.0,954.08,756.06
2018,3,26,9,45,957.0,81.0,4.65,13.4,720.5,985.07,775.54
2018,3,26,10,0,968.0,82.0,4.7,13.8,759.0,1012.75,792.66
2018,3,26,10,15,974.0,84.5,4.7,14.05,790.5,1033.88,805.19
2018,3,26,10,30,980.0,87.0,4.7,14.3,822.0,1051.17,815.13
2018,3,26,10,45,982.5,89.0,4.7,14.55,845.0,1060.53,819.68
2018,3,26,11,0,985.0,91.0,4.7,14.8,868.0,1065.82,821.62
2018,3,26,11,15,986.5,92.0,4.7,15.0,883.0,1064.94,819.64
2018,3,26,11,30,988.0,93.0,4.7,15.2,898.0,1059.98,815.06
2018,3,26,11,45,988.5,94.0,4.7,15.4,905.0,1049.99,807.21
2018,3,26,12,0,989.0,95.0,4.7,15.6,912.0,1036.0,796.78
2018,3,26,12,15,989.0,94.5,4.65,15.7,911.0,1016.0,782.19
2018,3,26,12,30,989.0,94.0,4.6,15.8,910.0,992.19,765.11
2018,3,26,12,45,987.5,93.0,4.6,15.9,900.0,962.82,744.68
2018,3,26,13,0,986.0,92.0,4.6,16.0,890.0,929.95,721.81
2018,3,26,13,15,982.0,90.5,4.55,16.0,871.5,891.17,694.61
2018,3,26,13,30,978.0,89.0,4.5,16.0,853.0,849.36,665.17
2018,3,26,13,45,972.5,87.5,4.4,16.05,827.0,803.61,632.3
2018,3,26,14,0,967.0,86.0,4.3,16.1,801.0,755.36,597.43
2018,3,26,14,15,956.5,85.5,4.25,16.0,767.0,702.58,557.55
2018,3,26,14,30,946.0,85.0,4.2,15.9,733.0,648.19,514.84
2018,3,26,14,45,932.0,84.0,4.15,15.8,692.5,590.09,468.18
2018,3,26,15,0,918.0,83.0,4.1,15.7,652.0,531.3,419.57
2018,3,26,15,15,901.5,80.5,4.1,15.7,606.0,469.62,367.18
2018,3,26,15,30,885.0,78.0,4.1,15.7,560.0,408.13,313.36
2018,3,26,15,45,859.5,76.0,3.9,15.3,509.0,341.77,254.76
2018,3,26,16,0,834.0,74.0,3.7,14.9,458.0,279.82,198.91
2018,3,26,16,15,798.5,71.0,3.3,14.35,404.0,217.21,143.5
2018,3,26,16,30,763.0,68.0,2.9,13.8,350.0,158.35,94.32
2018,3,26,16,45,713.5,63.5,2.45,13.25,295.0,101.21,54.49
2018,3,26,17,0,664.0,59.0,2.0,12.7,240.0,46.21,35.97
2018,3,26,17,15,588.0,52.5,1.85,11.8,187.0,38.3,28.88
2018,3,26,17,30,512.0,46.0,1.7,10.9,134.0,35.09,25.75
2018,3,26,17,45,383.5,36.5,1.5,9.95,89.5,28.99,19.66
2018,3,26,18,0,255.0,27.0,1.3,9.0,45.0,22.7,8.44
2018,3,26,18,15,133.5,14.5,1.3,8.75,23.5,13.82,0.0
2018,3,26,18,30,12.0,2.0,1.3,8.5,2.0,0.0,0.0
2018,3,26,18,45,6.0,1.0,1.3,8.25,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,27,5,45,20.0,3.0,1.25,8.05,3.0,0.0,0.0
2018,3,27,6,0,40.0,6.0,1.3,8.3,6.0,5.72,0.0
2018,3,27,6,15,183.0,20.5,1.3,8.8,36.5,93.87,0.0
2018,3,27,6,30,326.0,35.0,1.3,9.3,67.0,187.58,139.3
2018,3,27,6,45,438.5,43.5,1.25,9.85,114.5,267.15,214.5
2018,3,27,7,0,551.0,52.0,1.2,10.4,162.0,357.92,293.42
2018,3,27,7,15,619.5,58.0,1.25,11.1,216.5,432.21,356.59
2018,3,27,7,30,688.0,64.0,1.3,11.8,271.0,512.04,421.33
2018,3,27,7,45,734.5,68.0,1.4,12.5,326.0,577.01,472.21
2018,3,27,8,0,781.0,72.0,1.5,13.2,381.0,647.55,524.56
2018,3,27,8,15,811.0,75.0,1.6,13.85,434.0,706.31,565.24
2018,3,27,8,30,841.0,78.0,1.7,14.5,487.0,764.87,604.78
2018,3,27,8,45,862.5,80.5,1.8,15.15,536.0,815.29,637.63
2018,3,27,9,0,884.0,83.0,1.9,15.8,585.0,857.19,664.0
2018,3,27,9,15,901.0,84.5,2.0,16.2,629.5,898.75,690.49
2018,3,27,9,30,918.0,86.0,2.1,16.6,674.0,937.88,715.07
2018,3,27,9,45,932.0,86.0,2.15,17.0,713.0,969.76,734.04
2018,3,27,10,0,946.0,86.0,2.2,17.4,752.0,998.55,750.94
2018,3,27,10,15,952.5,88.5,2.3,17.7,783.0,1019.73,763.67
2018,3,27,10,30,959.0,91.0,2.4,18.0,814.0,1037.17,774.08
2018,3,27,10,45,962.5,92.5,2.5,18.3,837.0,1046.68,779.41
2018,3,27,11,0,966.0,94.0,2.6,18.6,860.0,1052.24,782.35
2018,3,27,11,15,968.0,95.0,2.65,18.85,875.0,1051.77,781.12
2018,3,27,11,30,970.0,96.0,2.7,19.1,890.0,1047.3,777.48
2018,3,27,11,45,969.5,97.0,2.7,19.35,896.5,1036.44,769.31
2018,3,27,12,0,969.0,98.0,2.7,19.6,903.0,1021.67,758.79
2018,3,27,12,15,968.0,98.5,2.7,19.75,901.5,1002.08,745.53
2018,3,27,12,30,967.0,99.0,2.7,19.9,900.0,978.78,729.93
2018,3,27,12,45,951.0,105.0,2.7,20.05,885.5,944.45,707.03
2018,3,27,13,0,935.0,111.0,2.7,20.2,871.0,907.38,682.3
2018,3,27,13,15,913.5,117.5,2.65,20.2,847.5,863.87,653.09
2018,3,27,13,30,892.0,124.0,2.6,20.2,824.0,818.58,622.5
2018,3,27,13,45,888.5,120.0,2.6,20.25,798.5,774.93,593.02
2018,3,27,14,0,885.0,116.0,2.6,20.3,773.0,728.9,560.9
2018,3,27,14,15,867.0,115.5,2.6,20.2,736.5,675.75,521.86
2018,3,27,14,30,849.0,115.0,2.6,20.1,700.0,620.19,480.13
2018,3,27,14,45,822.0,113.5,2.6,20.05,654.0,558.47,432.6
2018,3,27,15,0,795.0,112.0,2.6,20.0,608.0,497.74,384.48
2018,3,27,15,15,788.0,103.5,2.6,20.0,565.5,440.48,337.46
2018,3,27,15,30,781.0,95.0,2.6,20.0,523.0,382.74,288.49
2018,3,27,15,45,793.0,84.5,2.4,19.55,485.5,328.94,240.91
2018,3,27,16,0,805.0,74.0,2.2,19.1,448.0,272.85,190.31
2018,3,27,16,15,775.0,70.5,1.9,18.45,396.5,212.63,138.01
2018,3,27,16,30,745.0,67.0,1.6,17.8,345.0,155.51,91.03
2018,3,27,16,45,682.5,64.0,1.35,17.15,288.5,99.86,53.41
2018,3,27,17,0,620.0,61.0,1.1,16.5,232.0,47.85,36.85
2018,3,27,17,15,543.5,53.5,1.1,15.7,179.5,38.91,28.96
2018,3,27,17,30,467.0,46.0,1.1,14.9,127.0,34.86,25.15
2018,3,27,17,45,330.5,36.5,1.15,14.15,84.0,28.76,19.17
2018,3,27,18,0,194.0,27.0,1.2,13.4,41.0,21.35,8.37
2018,3,27,18,15,106.5,15.0,1.2,13.15,21.5,14.3,0.0
2018,3,27,18,30,19.0,3.0,1.2,12.9,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.2,12.7,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,28,5,45,33.0,4.5,0.5,10.7,4.5,0.0,0.0
2018,3,28,6,0,66.0,9.0,0.5,10.9,9.0,27.09,0.0
2018,3,28,6,15,210.0,21.5,0.55,11.65,39.5,105.69,0.0
2018,3,28,6,30,354.0,34.0,0.6,12.4,70.0,198.96,147.73
2018,3,28,6,45,457.0,42.0,0.65,13.1,117.5,275.04,217.63
2018,3,28,7,0,560.0,50.0,0.7,13.8,165.0,361.54,291.4
2018,3,28,7,15,623.0,56.0,0.85,14.45,218.0,433.26,351.53
2018,3,28,7,30,686.0,62.0,1.0,15.1,271.0,506.96,410.88
2018,3,28,7,45,727.5,66.5,1.1,15.8,325.0,572.57,461.17
2018,3,28,8,0,769.0,71.0,1.2,16.5,379.0,639.9,510.03
2018,3,28,8,15,774.0,79.5,1.4,17.2,424.5,686.15,541.82
2018,3,28,8,30,779.0,88.0,1.6,17.9,470.0,730.27,571.6
2018,3,28,8,45,749.5,108.0,1.75,18.6,505.0,761.07,591.0
2018,3,28,9,0,720.0,128.0,1.9,19.3,540.0,783.56,604.47
2018,3,28,9,15,813.0,105.5,1.95,19.7,604.0,855.33,651.84
2018,3,28,9,30,906.0,83.0,2.0,20.1,668.0,925.32,696.41
2018,3,28,9,45,921.5,83.0,2.05,20.55,707.0,958.31,715.43
2018,3,28,10,0,937.0,83.0,2.1,21.0,746.0,988.31,732.77
2018,3,28,10,15,945.0,84.0,2.15,21.35,777.0,1009.04,744.32
2018,3,28,10,30,953.0,85.0,2.2,21.7,808.0,1026.12,753.66
2018,3,28,10,45,958.5,86.0,2.2,22.05,831.5,1036.98,758.51
2018,3,28,11,0,964.0,87.0,2.2,22.4,855.0,1043.92,761.03
2018,3,28,11,15,967.5,87.5,2.2,22.65,870.5,1044.36,759.88
2018,3,28,11,30,971.0,88.0,2.2,22.9,886.0,1040.81,756.39
2018,3,28,11,45,973.0,88.0,2.2,23.15,893.5,1031.26,749.26
2018,3,28,12,0,975.0,88.0,2.2,23.4,901.0,1017.75,739.81
2018,3,28,12,15,974.5,87.5,2.2,23.55,899.5,997.48,726.46
2018,3,28,12,30,974.0,87.0,2.2,23.7,898.0,973.49,710.84
2018,3,28,12,45,972.5,86.5,2.2,23.8,888.5,944.99,692.49
2018,3,28,13,0,971.0,86.0,2.2,23.9,879.0,913.02,671.9
2018,3,28,13,15,967.0,85.5,2.25,23.9,861.5,875.72,648.41
2018,3,28,13,30,963.0,85.0,2.3,23.9,844.0,835.42,622.71
2018,3,28,13,45,957.0,84.5,2.3,23.9,818.5,790.86,593.46
2018,3,28,14,0,951.0,84.0,2.3,23.9,793.0,743.87,562.23
2018,3,28,14,15,942.5,82.5,2.35,23.8,760.0,692.07,525.99
2018,3,28,14,30,934.0,81.0,2.4,23.7,727.0,638.55,486.68
2018,3,28,14,45,922.0,79.5,2.4,23.55,687.5,581.65,443.47
2018,3,28,15,0,910.0,78.0,2.4,23.4,648.0,523.91,398.16
2018,3,28,15,15,894.0,76.0,2.4,23.4,603.0,463.37,349.0
2018,3,28,15,30,878.0,74.0,2.4,23.4,558.0,403.0,298.35
2018,3,28,15,45,857.0,71.5,2.25,22.85,508.5,341.0,245.49
2018,3,28,16,0,836.0,69.0,2.1,22.3,459.0,280.3,192.72
2018,3,28,16,15,805.5,66.0,1.85,21.55,406.5,215.12,137.12
2018,3,28,16,30,775.0,63.0,1.6,20.8,354.0,156.51,89.44
2018,3,28,16,45,723.5,59.5,1.35,20.1,298.5,99.32,50.69
2018,3,28,17,0,672.0,56.0,1.1,19.4,243.0,48.44,36.91
2018,3,28,17,15,611.0,49.5,1.1,18.45,191.5,38.94,28.65
2018,3,28,17,30,550.0,43.0,1.1,17.5,140.0,32.2,22.56
2018,3,28,17,45,433.0,34.5,1.1,16.6,95.0,26.86,17.39
2018,3,28,18,0,316.0,26.0,1.1,15.7,50.0,21.35,9.04
2018,3,28,18,15,169.0,14.5,1.15,15.5,26.0,13.82,0.0
2018,3,28,18,30,22.0,3.0,1.2,15.3,2.0,0.0,0.0
2018,3,28,18,45,11.0,1.5,1.2,15.1,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,29,5,45,28.5,4.5,0.5,14.15,4.5,0.0,0.0
2018,3,29,6,0,57.0,9.0,0.5,14.3,9.0,24.7,0.0
2018,3,29,6,15,211.0,22.0,0.5,14.9,41.5,108.54,18.08
2018,3,29,6,30,365.0,35.0,0.5,15.5,74.0,205.37,152.36
2018,3,29,6,45,486.0,41.0,0.55,16.1,124.0,288.18,225.64
2018,3,29,7,0,607.0,47.0,0.6,16.7,174.0,379.66,302.23
2018,3,29,7,15,665.5,52.5,0.75,17.3,228.0,451.32,361.4
2018,3,29,7,30,724.0,58.0,0.9,17.9,282.0,527.27,421.41
2018,3,29,7,45,755.0,63.0,1.05,18.45,334.5,588.32,467.97
2018,3,29,8,0,786.0,68.0,1.2,19.0,387.0,650.12,512.37
2018,3,29,8,15,813.0,71.5,1.35,19.6,439.0,707.42,551.42
2018,3,29,8,30,840.0,75.0,1.5,20.2,491.0,764.31,589.28
2018,3,29,8,45,866.5,75.5,1.65,20.8,541.5,809.72,618.45
2018,3,29,9,0,893.0,76.0,1.8,21.4,592.0,860.27,650.78
2018,3,29,9,15,908.5,77.5,1.8,21.8,636.0,900.76,674.71
2018,3,29,9,30,924.0,79.0,1.8,22.2,680.0,938.72,696.72
2018,3,29,9,45,935.5,80.0,1.85,22.6,718.0,969.55,714.47
2018,3,29,10,0,947.0,81.0,1.9,23.0,756.0,997.16,730.13
2018,3,29,10,15,955.0,82.5,1.9,23.35,787.5,1018.57,741.32
2018,3,29,10,30,963.0,84.0,1.9,23.7,819.0,1036.27,750.25
2018,3,29,10,45,968.0,85.5,1.95,24.05,842.5,1047.2,755.68
2018,3,29,11,0,973.0,87.0,2.0,24.4,866.0,1054.16,758.8
2018,3,29,11,15,976.0,87.0,2.05,24.65,881.0,1053.47,757.58
2018,3,29,11,30,979.0,87.0,2.1,24.9,896.0,1048.75,754.05
2018,3,29,11,45,980.0,88.0,2.15,25.1,903.5,1039.19,747.77
2018,3,29,12,0,981.0,89.0,2.2,25.3,911.0,1025.64,739.13
2018,3,29,12,15,978.5,90.5,2.25,25.4,909.5,1005.47,726.67
2018,3,29,12,30,976.0,92.0,2.3,25.5,908.0,981.59,711.91
2018,3,29,12,45,971.5,93.0,2.35,25.55,897.5,951.85,693.51
2018,3,29,13,0,967.0,94.0,2.4,25.6,887.0,918.8,672.89
2018,3,29,13,15,963.0,93.0,2.4,25.6,869.0,880.98,648.7
2018,3,29,13,30,959.0,92.0,2.4,25.6,851.0,840.2,622.41
2018,3,29,13,45,953.5,91.0,2.45,25.55,825.5,795.55,593.72
2018,3,29,14,0,948.0,90.0,2.5,25.5,800.0,748.44,562.98
2018,3,29,14,15,939.5,88.5,2.5,25.4,767.0,696.68,526.47
2018,3,29,14,30,931.0,87.0,2.5,25.3,734.0,643.21,487.17
2018,3,29,14,45,910.0,87.5,2.5,25.15,691.0,583.36,442.09
2018,3,29,15,0,889.0,88.0,2.5,25.0,648.0,523.58,395.63
2018,3,29,15,15,869.5,85.0,2.5,25.0,600.5,461.61,345.85
2018,3,29,15,30,850.0,82.0,2.5,25.0,553.0,400.25,294.98
2018,3,29,15,45,837.0,77.5,2.35,24.35,506.5,337.5,242.0
2018,3,29,16,0,824.0,73.0,2.2,23.7,460.0,277.83,190.26
2018,3,29,16,15,787.5,70.5,1.95,22.95,406.0,216.04,137.87
2018,3,29,16,30,751.0,68.0,1.7,22.2,352.0,158.13,91.27
2018,3,29,16,45,720.0,61.5,1.5,21.45,300.5,101.28,52.0
2018,3,29,17,0,689.0,55.0,1.3,20.7,249.0,48.19,36.49
2018,3,29,17,15,622.5,49.5,1.25,19.7,196.5,38.82,28.4
2018,3,29,17,30,556.0,44.0,1.2,18.7,144.0,32.95,23.1
2018,3,29,17,45,439.5,36.0,1.15,17.7,98.5,28.1,18.41
2018,3,29,18,0,323.0,28.0,1.1,16.7,53.0,23.19,10.94
2018,3,29,18,15,173.0,15.5,1.1,16.45,27.5,14.77,0.0
2018,3,29,18,30,23.0,3.0,1.1,16.2,2.0,0.0,0.0
2018,3,29,18,45,11.5,1.5,1.1,15.9,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,14.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,3,30,5,45,13.5,4.0,0.5,14.55,4.0,0.0,0.0
2018,3,30,6,0,27.0,8.0,0.5,14.6,8.0,15.33,0.0
2018,3,30,6,15,112.0,24.0,0.45,15.3,35.0,79.12,25.59
2018,3,30,6,30,197.0,40.0,0.4,16.0,62.0,144.95,108.26
2018,3,30,6,45,309.5,52.0,0.4,16.7,108.5,219.76,172.71
2018,3,30,7,0,422.0,64.0,0.4,17.4,155.0,309.87,247.19
2018,3,30,7,15,531.5,68.0,0.4,17.95,214.5,399.34,318.89
2018,3,30,7,30,641.0,72.0,0.4,18.5,274.0,498.18,394.56
2018,3,30,7,45,640.5,85.5,0.4,19.1,318.0,544.66,427.6
2018,3,30,8,0,640.0,99.0,0.4,19.7,362.0,589.16,458.14
2018,3,30,8,15,709.0,98.5,0.45,20.4,424.5,667.17,511.63
2018,3,30,8,30,778.0,98.0,0.5,21.1,487.0,744.59,561.38
2018,3,30,8,45,778.0,106.5,0.6,21.8,527.5,782.0,583.74
2018,3,30,9,0,778.0,115.0,0.7,22.5,568.0,816.54,604.45
2018,3,30,9,15,701.0,150.5,0.75,22.95,581.0,815.75,601.6
2018,3,30,9,30,624.0,186.0,0.8,23.4,594.0,801.94,590.79
2018,3,30,9,45,610.0,205.5,0.8,23.85,623.0,822.46,601.73
2018,3,30,10,0,596.0,225.0,0.8,24.3,652.0,835.2,607.04
2018,3,30,10,15,611.0,231.5,0.85,24.55,685.0,867.66,627.0
2018,3,30,10,30,626.0,238.0,0.9,24.8,718.0,893.35,642.38
2018,3,30,10,45,598.0,260.0,0.9,25.1,729.5,887.1,635.65
2018,3,30,11,0,570.0,282.0,0.9,25.4,741.0,881.76,629.92
2018,3,30,11,15,515.0,309.5,0.95,25.55,730.0,852.76,609.83
2018,3,30,11,30,460.0,337.0,1.0,25.7,719.0,821.16,588.25
2018,3,30,11,45,638.5,258.5,1.05,25.85,793.5,905.21,647.28
2018,3,30,12,0,817.0,180.0,1.1,26.0,868.0,974.74,691.07
2018,3,30,12,15,875.0,150.5,1.2,26.05,886.0,980.35,695.18
2018,3,30,12,30,933.0,121.0,1.3,26.1,904.0,973.75,692.6
2018,3,30,12,45,935.0,118.0,1.4,26.15,895.5,946.39,677.12
2018,3,30,13,0,937.0,115.0,1.5,26.2,887.0,915.57,659.45
2018,3,30,13,15,906.0,126.0,1.55,26.2,859.5,868.39,630.48
2018,3,30,13,30,875.0,137.0,1.6,26.2,832.0,823.8,602.92
2018,3,30,13,45,829.5,150.0,1.65,26.2,792.5,765.52,565.55
2018,3,30,14,0,784.0,163.0,1.7,26.2,753.0,708.63,526.4
2018,3,30,14,15,788.5,150.0,1.65,26.15,722.0,659.84,492.25
2018,3,30,14,30,793.0,137.0,1.6,26.1,691.0,609.25,455.8
2018,3,30,14,45,819.5,118.0,1.6,26.05,662.5,562.75,421.5
2018,3,30,15,0,846.0,99.0,1.6,26.0,634.0,511.85,382.49
2018,3,30,15,15,837.0,94.5,1.6,26.0,592.5,454.73,337.17
2018,3,30,15,30,828.0,90.0,1.6,26.0,551.0,397.2,289.98
2018,3,30,15,45,649.0,122.0,1.45,25.7,463.5,315.06,226.36
2018,3,30,16,0,470.0,154.0,1.3,25.4,376.0,253.32,179.96
2018,3,30,16,15,482.0,132.5,1.15,24.7,337.5,205.47,139.91
2018,3,30,16,30,494.0,111.0,1.0,24.0,299.0,156.26,99.75
2018,3,30,16,45,371.0,107.0,0.85,23.25,236.0,109.5,70.63
2018,3,30,17,0,248.0,103.0,0.7,22.5,173.0,81.74,60.0
2018,3,30,17,15,224.0,83.5,0.75,21.6,137.0,64.97,50.68
2018,3,30,17,30,200.0,64.0,0.8,20.7,101.0,50.8,38.26
2018,3,30,17,45,151.5,46.5,0.9,19.8,69.0,37.55,26.27
2018,3,30,18,0,103.0,29.0,1.0,18.9,37.0,23.87,11.86
2018,3,30,18,15,57.5,15.5,1.0,18.45,19.5,14.77,0.0
2018,3,30,18,30,12.0,2.0,1.0,18.0,2.0,0.0,0.0
2018,3,30,18,45,6.0,1.0,1.05,17.6,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,16.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,15.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,15.6,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,15.7,0.0,0.0,0.0
2018,3,31,5,45,3.5,3.0,0.2,15.85,3.0,0.0,0.0
2018,3,31,6,0,7.0,6.0,0.2,16.0,6.0,7.73,0.0
2018,3,31,6,15,13.5,22.5,0.2,16.45,23.5,29.0,9.57
2018,3,31,6,30,20.0,39.0,0.2,16.9,41.0,51.16,35.76
2018,3,31,6,45,45.0,60.5,0.25,17.35,69.0,87.43,66.96
2018,3,31,7,0,70.0,82.0,0.3,17.8,97.0,133.09,105.48
2018,3,31,7,15,181.5,98.5,0.35,18.25,153.0,225.63,181.87
2018,3,31,7,30,293.0,115.0,0.4,18.7,209.0,321.23,258.35
2018,3,31,7,45,362.0,126.5,0.45,19.15,263.0,404.44,322.12
2018,3,31,8,0,431.0,138.0,0.5,19.6,317.0,482.52,380.14
2018,3,31,8,15,490.0,145.0,0.4,20.3,373.0,552.57,428.53
2018,3,31,8,30,549.0,152.0,0.3,21.0,429.0,625.81,477.0
2018,3,31,8,45,700.5,126.0,0.25,21.65,514.5,746.59,556.31
2018,3,31,9,0,852.0,100.0,0.2,22.3,600.0,864.48,627.44
2018,3,31,9,15,871.0,101.5,0.35,22.75,644.5,906.97,652.46
2018,3,31,9,30,890.0,103.0,0.5,23.2,689.0,939.32,672.45
2018,3,31,9,45,878.0,114.0,0.65,23.6,719.0,966.79,689.73
2018,3,31,10,0,866.0,125.0,0.8,24.0,749.0,982.19,699.6
2018,3,31,10,15,857.0,135.0,0.9,24.15,774.0,995.19,707.87
2018,3,31,10,30,848.0,145.0,1.0,24.3,799.0,1004.19,713.77
2018,3,31,10,45,812.5,166.5,1.1,24.45,808.0,995.53,708.87
2018,3,31,11,0,777.0,188.0,1.2,24.6,817.0,989.28,705.74
2018,3,31,11,15,664.0,245.5,1.3,24.6,789.5,934.95,672.45
2018,3,31,11,30,551.0,303.0,1.4,24.6,762.0,874.56,632.06
2018,3,31,11,45,454.0,344.0,1.5,24.65,724.5,814.04,591.23
2018,3,31,12,0,357.0,385.0,1.6,24.7,687.0,744.39,543.58
2018,3,31,12,15,342.5,390.0,1.7,24.6,679.0,725.27,531.84
2018,3,31,12,30,328.0,395.0,1.8,24.5,671.0,705.13,518.81
2018,3,31,12,45,357.0,380.0,1.95,24.4,677.5,702.24,519.09
2018,3,31,13,0,386.0,365.0,2.1,24.3,684.0,696.64,517.24
2018,3,31,13,15,462.0,327.5,2.15,24.1,701.5,710.17,529.23
2018,3,31,13,30,538.0,290.0,2.2,23.9,719.0,711.36,532.43
2018,3,31,13,45,479.0,300.5,2.25,23.65,673.5,651.57,490.2
2018,3,31,14,0,420.0,311.0,2.3,23.4,628.0,594.85,449.82
2018,3,31,14,15,386.5,307.0,2.3,23.15,589.5,542.66,412.37
2018,3,31,14,30,353.0,303.0,2.3,22.9,551.0,495.93,378.16
2018,3,31,14,45,273.0,298.0,2.25,22.65,483.5,425.31,325.34
2018,3,31,15,0,193.0,293.0,2.2,22.4,416.0,362.1,277.68
2018,3,31,15,15,218.5,266.0,2.2,22.4,396.0,335.27,257.04
2018,3,31,15,30,244.0,239.0,2.2,22.4,376.0,304.57,232.43
2018,3,31,15,45,259.5,216.5,2.05,21.65,350.5,272.06,206.16
2018,3,31,16,0,275.0,194.0,1.9,20.9,325.0,237.8,177.72
2018,3,31,16,15,227.0,175.5,1.75,20.2,275.5,192.27,142.33
2018,3,31,16,30,179.0,157.0,1.6,19.5,226.0,155.85,115.11
2018,3,31,16,45,164.5,134.5,1.5,18.8,190.5,122.34,90.15
2018,3,31,17,0,150.0,112.0,1.4,18.1,155.0,91.0,69.49
2018,3,31,17,15,124.0,90.5,1.35,17.3,121.0,72.91,58.55
2018,3,31,17,30,98.0,69.0,1.3,16.5,87.0,56.63,44.05
2018,3,31,17,45,69.0,49.5,1.25,15.7,60.0,41.3,30.03
2018,3,31,18,0,40.0,30.0,1.2,14.9,33.0,25.62,13.93
2018,3,31,18,15,21.5,16.0,1.15,14.55,17.5,15.25,0.0
2018,3,31,18,30,3.0,2.0,1.1,14.2,2.0,0.0,0.0
2018,3,31,18,45,1.5,1.0,1.1,13.8,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,1,5,45,43.5,6.5,1.5,9.75,7.5,0.0,0.0
2018,4,1,6,0,87.0,13.0,1.5,10.1,15.0,37.66,0.0
2018,4,1,6,15,228.5,27.0,1.65,10.75,50.5,125.12,69.07
2018,4,1,6,30,370.0,41.0,1.8,11.4,86.0,216.4,168.09
2018,4,1,6,45,389.0,50.5,1.95,12.0,119.0,257.96,209.02
2018,4,1,7,0,408.0,60.0,2.1,12.6,152.0,300.62,248.34
2018,4,1,7,15,379.0,83.5,2.05,13.25,186.5,329.57,273.74
2018,4,1,7,30,350.0,107.0,2.0,13.9,221.0,358.08,296.83
2018,4,1,7,45,452.0,111.5,1.95,14.55,285.0,447.32,368.59
2018,4,1,8,0,554.0,116.0,1.9,15.2,349.0,550.11,447.59
2018,4,1,8,15,677.5,104.5,1.9,15.9,425.0,653.67,524.35
2018,4,1,8,30,801.0,93.0,1.9,16.6,501.0,760.5,598.14
2018,4,1,8,45,833.5,92.5,1.85,17.35,552.5,815.06,631.67
2018,4,1,9,0,866.0,92.0,1.8,18.1,604.0,868.76,664.11
2018,4,1,9,15,882.5,94.0,1.85,18.75,648.0,902.56,683.64
2018,4,1,9,30,899.0,96.0,1.9,19.4,692.0,941.08,706.33
2018,4,1,9,45,912.0,96.5,1.95,20.05,730.0,971.88,723.61
2018,4,1,10,0,925.0,97.0,2.0,20.7,768.0,999.61,738.85
2018,4,1,10,15,933.0,98.5,2.15,21.15,798.5,1020.34,751.34
2018,4,1,10,30,941.0,100.0,2.3,21.6,829.0,1037.45,761.58
2018,4,1,10,45,946.5,100.5,2.4,22.05,852.0,1047.23,766.61
2018,4,1,11,0,952.0,101.0,2.5,22.5,875.0,1053.15,769.34
2018,4,1,11,15,955.0,102.0,2.6,22.7,890.0,1053.24,769.21
2018,4,1,11,30,958.0,103.0,2.7,22.9,905.0,1049.38,766.7
2018,4,1,11,45,958.5,103.5,2.85,23.1,911.5,1038.61,760.34
2018,4,1,12,0,959.0,104.0,3.0,23.3,918.0,1023.99,751.55
2018,4,1,12,15,958.5,104.0,3.15,23.25,916.5,1004.11,740.04
2018,4,1,12,30,958.0,104.0,3.3,23.2,915.0,980.58,726.07
2018,4,1,12,45,955.5,104.0,3.45,23.2,905.0,951.72,708.3
2018,4,1,13,0,953.0,104.0,3.6,23.2,895.0,919.52,688.14
2018,4,1,13,15,948.5,103.5,3.7,23.0,877.0,882.02,664.37
2018,4,1,13,30,944.0,103.0,3.8,22.8,859.0,841.64,638.37
2018,4,1,13,45,937.5,102.0,3.95,22.65,833.0,796.62,608.86
2018,4,1,14,0,931.0,101.0,4.1,22.5,807.0,749.3,577.25
2018,4,1,14,15,922.0,99.5,4.2,22.15,774.0,697.79,540.16
2018,4,1,14,30,913.0,98.0,4.3,21.8,741.0,644.67,500.48
2018,4,1,14,45,900.0,96.5,4.35,21.45,701.0,588.01,456.74
2018,4,1,15,0,887.0,95.0,4.4,21.1,661.0,530.65,411.05
2018,4,1,15,15,870.5,92.0,4.4,21.1,615.5,467.94,359.12
2018,4,1,15,30,854.0,89.0,4.4,21.1,570.0,407.04,307.06
2018,4,1,15,45,830.5,86.5,4.4,20.1,520.0,344.99,253.92
2018,4,1,16,0,807.0,84.0,4.4,19.1,470.0,284.68,201.07
2018,4,1,16,15,774.0,80.5,4.25,18.4,417.0,223.62,147.88
2018,4,1,16,30,741.0,77.0,4.1,17.7,364.0,166.09,100.23
2018,4,1,16,45,693.5,72.5,3.95,17.05,309.5,106.32,57.85
2018,4,1,17,0,646.0,68.0,3.8,16.4,255.0,55.93,36.11
2018,4,1,17,15,573.5,61.0,3.5,15.55,201.5,44.6,34.04
2018,4,1,17,30,501.0,54.0,3.2,14.7,148.0,41.33,30.96
2018,4,1,17,45,382.0,43.5,2.85,13.85,102.0,34.62,24.53
2018,4,1,18,0,263.0,33.0,2.5,13.0,56.0,27.67,16.08
2018,4,1,18,15,143.0,19.0,2.45,12.55,30.5,18.11,0.0
2018,4,1,18,30,23.0,5.0,2.4,12.1,5.0,0.0,0.0
2018,4,1,18,45,11.5,2.5,2.3,11.65,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,2,5,45,4.0,3.5,2.8,10.35,3.5,0.0,0.0
2018,4,2,6,0,8.0,7.0,2.8,10.5,7.0,9.02,0.0
2018,4,2,6,15,4.0,22.0,2.9,10.75,22.0,22.4,9.62
2018,4,2,6,30,0.0,37.0,3.0,11.0,37.0,36.12,24.56
2018,4,2,6,45,3.0,56.5,3.05,11.3,57.0,57.47,43.46
2018,4,2,7,0,6.0,76.0,3.1,11.6,77.0,78.71,62.09
2018,4,2,7,15,41.0,83.5,3.15,12.0,96.5,109.69,89.27
2018,4,2,7,30,76.0,91.0,3.2,12.4,116.0,148.13,122.58
2018,4,2,7,45,120.0,115.0,3.25,12.75,162.5,207.78,173.28
2018,4,2,8,0,164.0,139.0,3.3,13.1,209.0,270.98,225.86
2018,4,2,8,15,130.5,152.5,3.3,13.55,212.5,266.44,220.27
2018,4,2,8,30,97.0,166.0,3.3,14.0,216.0,258.81,212.14
2018,4,2,8,45,107.0,212.0,3.3,14.45,272.0,322.01,261.91
2018,4,2,9,0,117.0,258.0,3.3,14.9,328.0,385.32,310.37
2018,4,2,9,15,201.5,277.5,3.25,15.35,408.0,484.1,387.64
2018,4,2,9,30,286.0,297.0,3.2,15.8,488.0,600.57,475.28
2018,4,2,9,45,302.5,312.0,3.15,16.3,524.0,636.92,499.7
2018,4,2,10,0,319.0,327.0,3.1,16.8,560.0,672.48,523.64
2018,4,2,10,15,353.0,331.5,3.2,17.25,599.0,712.23,551.67
2018,4,2,10,30,387.0,336.0,3.3,17.7,638.0,751.2,578.82
2018,4,2,10,45,395.5,344.0,3.35,18.15,660.0,767.69,588.88
2018,4,2,11,0,404.0,352.0,3.4,18.6,682.0,782.35,597.8
2018,4,2,11,15,524.5,307.0,3.5,18.9,743.5,860.61,655.25
2018,4,2,11,30,645.0,262.0,3.6,19.2,805.0,926.88,703.15
2018,4,2,11,45,797.5,181.0,3.7,19.5,857.5,973.88,735.32
2018,4,2,12,0,950.0,100.0,3.8,19.8,910.0,1012.15,760.51
2018,4,2,12,15,949.0,100.0,3.9,19.9,908.0,991.97,746.91
2018,4,2,12,30,948.0,100.0,4.0,20.0,906.0,968.18,731.34
2018,4,2,12,45,944.5,100.5,4.1,20.15,896.0,939.21,712.07
2018,4,2,13,0,941.0,101.0,4.2,20.3,886.0,907.0,690.51
2018,4,2,13,15,937.0,100.5,4.25,20.25,868.0,870.29,665.99
2018,4,2,13,30,933.0,100.0,4.3,20.2,850.0,830.72,639.3
2018,4,2,13,45,927.0,98.5,4.3,20.15,824.5,786.02,608.51
2018,4,2,14,0,921.0,97.0,4.3,20.1,799.0,739.02,575.79
2018,4,2,14,15,911.0,96.5,4.3,19.9,766.0,688.31,538.2
2018,4,2,14,30,901.0,96.0,4.3,19.7,733.0,636.09,498.2
2018,4,2,14,45,887.0,95.0,4.25,19.5,693.5,579.97,453.94
2018,4,2,15,0,873.0,94.0,4.2,19.3,654.0,523.3,407.95
2018,4,2,15,15,856.5,91.5,4.2,19.3,609.0,461.76,356.66
2018,4,2,15,30,840.0,89.0,4.2,19.3,564.0,402.14,305.34
2018,4,2,15,45,814.0,85.5,4.05,18.7,513.0,339.19,250.84
2018,4,2,16,0,788.0,82.0,3.9,18.1,462.0,278.33,197.15
2018,4,2,16,15,754.0,79.5,3.7,17.55,410.0,219.14,145.4
2018,4,2,16,30,720.0,77.0,3.5,17.0,358.0,163.59,99.27
2018,4,2,16,45,673.0,73.0,3.35,16.5,305.0,105.58,57.97
2018,4,2,17,0,626.0,69.0,3.2,16.0,252.0,56.88,36.78
2018,4,2,17,15,521.5,62.5,2.9,15.15,194.0,45.61,35.01
2018,4,2,17,30,417.0,56.0,2.6,14.3,136.0,42.83,32.37
2018,4,2,17,45,323.0,44.5,2.3,13.45,94.5,34.2,24.26
2018,4,2,18,0,229.0,33.0,2.0,12.6,53.0,25.96,15.14
2018,4,2,18,15,126.5,19.0,2.05,12.25,29.0,18.11,0.0
2018,4,2,18,30,24.0,5.0,2.1,11.9,5.0,0.0,0.0
2018,4,2,18,45,12.0,2.5,2.1,11.55,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,5,45,40.5,8.0,1.0,8.9,9.0,0.0,0.0
2018,4,3,6,0,81.0,16.0,1.0,9.3,18.0,39.2,0.0
2018,4,3,6,15,211.0,31.5,1.15,10.0,55.0,129.17,84.59
2018,4,3,6,30,341.0,47.0,1.3,10.7,92.0,213.31,167.61
2018,4,3,6,45,437.0,56.5,1.4,11.35,141.5,288.71,234.58
2018,4,3,7,0,533.0,66.0,1.5,12.0,191.0,374.43,308.06
2018,4,3,7,15,598.5,72.0,1.45,12.65,245.5,447.6,368.56
2018,4,3,7,30,664.0,78.0,1.4,13.3,300.0,525.77,430.19
2018,4,3,7,45,711.5,81.0,1.35,13.9,355.0,592.78,480.61
2018,4,3,8,0,759.0,84.0,1.3,14.5,410.0,658.86,527.52
2018,4,3,8,15,790.5,87.0,1.25,15.25,463.0,718.03,566.1
2018,4,3,8,30,822.0,90.0,1.2,16.0,516.0,777.09,603.24
2018,4,3,8,45,847.0,91.0,1.15,16.7,565.5,827.85,633.51
2018,4,3,9,0,872.0,92.0,1.1,17.4,615.0,877.25,662.04
2018,4,3,9,15,887.5,94.0,1.05,18.1,659.0,910.26,678.96
2018,4,3,9,30,903.0,96.0,1.0,18.8,703.0,947.89,698.73
2018,4,3,9,45,914.5,97.5,1.0,19.45,740.5,978.41,714.55
2018,4,3,10,0,926.0,99.0,1.0,20.1,778.0,1005.77,728.32
2018,4,3,10,15,933.5,100.5,1.0,20.65,808.5,1025.87,737.78
2018,4,3,10,30,941.0,102.0,1.0,21.2,839.0,1042.33,745.1
2018,4,3,10,45,946.0,103.5,1.0,21.7,862.0,1052.57,748.85
2018,4,3,11,0,951.0,105.0,1.0,22.2,885.0,1058.92,750.42
