Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,12,0,895.0,127.0,3.3,34.0,997.0,998.53,702.27
2018,7,1,12,15,889.0,130.5,3.4,34.0,993.5,979.1,690.8
2018,7,1,12,30,883.0,134.0,3.5,34.0,990.0,956.76,677.49
2018,7,1,12,45,873.5,138.5,3.65,34.0,979.0,929.41,661.22
2018,7,1,13,0,864.0,143.0,3.8,34.0,968.0,899.6,643.22
2018,7,1,13,15,859.0,143.0,3.85,33.8,951.5,867.27,623.43
2018,7,1,13,30,854.0,143.0,3.9,33.6,935.0,832.62,601.95
2018,7,1,13,45,847.5,142.0,4.0,33.4,911.5,793.74,577.63
2018,7,1,14,0,841.0,141.0,4.1,33.2,888.0,752.98,551.74
2018,7,1,14,15,832.5,140.0,4.1,32.9,859.0,709.65,522.39
2018,7,1,14,30,824.0,139.0,4.1,32.6,830.0,663.69,490.1
2018,7,1,14,45,812.5,137.5,4.15,32.25,794.5,614.4,454.84
2018,7,1,15,0,801.0,136.0,4.2,31.9,759.0,564.58,418.16
2018,7,1,15,15,788.0,133.5,4.2,31.9,719.0,512.81,378.36
2018,7,1,15,30,775.0,131.0,4.2,31.9,679.0,461.14,337.57
2018,7,1,15,45,757.5,127.5,4.15,31.05,634.5,407.16,295.04
2018,7,1,16,0,740.0,124.0,4.1,30.2,590.0,350.21,249.11
2018,7,1,16,15,717.5,119.5,4.0,29.65,542.0,295.91,204.05
2018,7,1,16,30,695.0,115.0,3.9,29.1,494.0,243.72,160.53
2018,7,1,16,45,667.0,110.0,3.8,28.55,445.0,192.53,119.2
2018,7,1,17,0,639.0,105.0,3.7,28.0,396.0,144.5,83.68
2018,7,1,17,15,603.0,98.5,3.6,27.3,346.5,98.21,56.51
2018,7,1,17,30,567.0,92.0,3.5,26.6,297.0,62.47,47.63
2018,7,1,17,45,518.5,83.5,3.35,25.9,248.5,58.8,44.75
2018,7,1,18,0,470.0,75.0,3.2,25.2,200.0,54.86,41.49
2018,7,1,18,15,402.5,64.5,3.05,24.4,155.5,47.92,35.5
2018,7,1,18,30,335.0,54.0,2.9,23.6,111.0,41.0,29.3
2018,7,1,18,45,246.0,41.0,2.75,22.85,75.5,31.73,20.8
2018,7,1,19,0,157.0,28.0,2.6,22.1,40.0,22.07,9.4
2018,7,1,19,15,83.0,15.0,2.55,21.55,21.0,14.3,0.0
2018,7,1,19,30,9.0,2.0,2.5,21.0,2.0,0.0,0.0
2018,7,1,19,45,4.5,1.0,2.4,20.5,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.25,19.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.0,17.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,2,4,45,22.0,4.5,1.05,15.95,5.0,0.0,0.0
2018,7,2,5,0,44.0,9.0,1.2,16.2,10.0,14.57,0.0
2018,7,2,5,15,129.0,23.5,1.2,16.7,35.5,55.36,15.31
2018,7,2,5,30,214.0,38.0,1.2,17.2,61.0,104.13,70.32
2018,7,2,5,45,242.0,44.5,1.25,17.75,83.5,131.46,96.47
2018,7,2,6,0,270.0,51.0,1.3,18.3,106.0,162.12,124.41
2018,7,2,6,15,135.0,48.5,1.3,19.15,76.0,110.98,86.12
2018,7,2,6,30,0.0,46.0,1.3,20.0,46.0,42.73,30.22
2018,7,2,6,45,0.5,68.5,1.35,20.85,68.5,64.01,47.78
2018,7,2,7,0,1.0,91.0,1.4,21.7,91.0,86.14,65.62
2018,7,2,7,15,13.0,130.5,1.4,22.6,136.5,132.73,102.98
2018,7,2,7,30,25.0,170.0,1.4,23.5,182.0,187.81,146.0
2018,7,2,7,45,104.5,187.0,1.45,24.35,246.0,271.49,211.7
2018,7,2,8,0,184.0,204.0,1.5,25.2,310.0,353.26,273.94
2018,7,2,8,15,218.0,219.5,1.55,25.95,355.5,413.69,317.55
2018,7,2,8,30,252.0,235.0,1.6,26.7,401.0,465.93,354.39
2018,7,2,8,45,283.5,256.0,1.7,27.4,454.5,523.45,394.29
2018,7,2,9,0,315.0,277.0,1.8,28.1,508.0,581.84,433.89
2018,7,2,9,15,397.0,281.5,1.9,28.7,588.5,681.31,502.07
2018,7,2,9,30,479.0,286.0,2.0,29.3,669.0,771.61,562.01
2018,7,2,9,45,569.0,261.0,2.05,29.85,735.0,840.03,606.8
2018,7,2,10,0,659.0,236.0,2.1,30.4,801.0,913.66,653.86
2018,7,2,10,15,740.5,201.0,2.2,30.9,854.5,964.32,684.08
2018,7,2,10,30,822.0,166.0,2.3,31.4,908.0,1008.26,709.95
2018,7,2,10,45,826.0,168.5,2.35,31.9,928.5,1017.21,713.47
2018,7,2,11,0,830.0,171.0,2.4,32.4,949.0,1022.87,715.38
2018,7,2,11,15,832.0,173.5,2.5,32.7,963.0,1023.17,715.21
2018,7,2,11,30,834.0,176.0,2.6,33.0,977.0,1020.13,713.08
2018,7,2,11,45,833.5,177.5,2.7,33.25,982.5,1010.32,707.0
2018,7,2,12,0,833.0,179.0,2.8,33.5,988.0,997.32,699.03
2018,7,2,12,15,831.0,180.0,2.85,33.6,986.0,979.34,688.01
2018,7,2,12,30,829.0,181.0,2.9,33.7,984.0,958.46,675.22
2018,7,2,12,45,824.0,181.5,3.0,33.75,974.0,931.6,659.15
2018,7,2,13,0,819.0,182.0,3.1,33.8,964.0,902.26,641.41
2018,7,2,13,15,808.5,185.0,3.2,33.7,946.0,868.23,620.86
2018,7,2,13,30,798.0,188.0,3.3,33.6,928.0,832.34,598.88
2018,7,2,13,45,740.0,211.5,3.4,33.5,884.5,777.67,563.05
2018,7,2,14,0,682.0,235.0,3.5,33.4,841.0,723.2,525.77
2018,7,2,14,15,653.5,235.0,3.55,33.1,800.0,670.77,490.21
2018,7,2,14,30,625.0,235.0,3.6,32.8,759.0,619.27,454.49
2018,7,2,14,45,575.5,237.5,3.7,32.5,704.0,558.59,411.46
2018,7,2,15,0,526.0,240.0,3.8,32.2,649.0,501.84,370.36
2018,7,2,15,15,509.5,229.5,3.8,32.2,608.5,454.05,334.54
2018,7,2,15,30,493.0,219.0,3.8,32.2,568.0,407.32,298.73
2018,7,2,15,45,457.5,219.5,3.85,31.25,527.0,363.39,265.47
2018,7,2,16,0,422.0,220.0,3.9,30.3,486.0,322.71,234.12
2018,7,2,16,15,421.0,205.0,3.9,29.65,452.5,282.86,202.03
2018,7,2,16,30,420.0,190.0,3.9,29.0,419.0,243.04,169.65
2018,7,2,16,45,463.0,164.5,3.85,28.3,394.0,202.61,135.47
2018,7,2,17,0,506.0,139.0,3.8,27.6,369.0,157.65,99.59
2018,7,2,17,15,489.0,125.5,3.75,26.75,326.0,114.04,72.51
2018,7,2,17,30,472.0,112.0,3.7,25.9,283.0,77.82,60.78
2018,7,2,17,45,420.5,100.0,3.6,25.05,234.5,71.15,55.44
2018,7,2,18,0,369.0,88.0,3.5,24.2,186.0,64.1,49.57
2018,7,2,18,15,310.0,73.0,3.35,23.3,143.5,54.31,41.14
2018,7,2,18,30,251.0,58.0,3.2,22.4,101.0,44.05,32.04
2018,7,2,18,45,180.0,41.0,3.05,21.55,66.5,31.66,20.86
2018,7,2,19,0,109.0,24.0,2.9,20.7,32.0,18.76,7.16
2018,7,2,19,15,57.5,12.5,2.8,20.2,16.5,11.91,0.0
2018,7,2,19,30,6.0,1.0,2.7,19.7,1.0,0.0,0.0
2018,7,2,19,45,3.0,0.5,2.65,19.2,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,18.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,3,4,45,12.5,3.0,2.25,14.05,3.0,0.0,0.0
2018,7,3,5,0,25.0,6.0,2.4,14.2,6.0,9.1,0.0
2018,7,3,5,15,87.0,19.0,2.55,14.65,27.0,41.84,9.0
2018,7,3,5,30,149.0,32.0,2.7,15.1,48.0,80.78,54.33
2018,7,3,5,45,188.0,42.5,2.85,15.55,73.5,112.56,83.28
2018,7,3,6,0,227.0,53.0,3.0,16.0,99.0,148.86,115.62
2018,7,3,6,15,113.5,52.0,3.0,16.6,75.0,106.01,83.15
2018,7,3,6,30,0.0,51.0,3.0,17.2,51.0,47.39,34.53
2018,7,3,6,45,0.0,60.0,3.05,17.8,60.0,55.79,41.49
2018,7,3,7,0,0.0,69.0,3.1,18.4,69.0,64.2,48.29
2018,7,3,7,15,0.0,90.0,3.1,19.05,90.0,84.24,64.58
2018,7,3,7,30,0.0,111.0,3.1,19.7,111.0,104.58,80.81
2018,7,3,7,45,2.5,135.5,3.15,20.4,137.0,130.23,101.13
2018,7,3,8,0,5.0,160.0,3.2,21.1,163.0,156.17,121.33
2018,7,3,8,15,33.5,209.0,3.25,21.75,231.0,235.99,184.45
2018,7,3,8,30,62.0,258.0,3.3,22.4,299.0,312.02,242.84
2018,7,3,8,45,92.5,292.5,3.35,23.1,358.0,376.01,290.78
2018,7,3,9,0,123.0,327.0,3.4,23.8,417.0,453.2,347.3
2018,7,3,9,15,125.5,336.5,3.5,24.35,432.5,467.53,356.31
2018,7,3,9,30,128.0,346.0,3.6,24.9,448.0,481.49,365.26
2018,7,3,9,45,123.5,347.0,3.7,25.5,449.0,479.28,362.21
2018,7,3,10,0,119.0,348.0,3.8,26.1,450.0,476.44,358.84
2018,7,3,10,15,334.0,300.5,3.95,26.45,599.0,662.53,498.13
2018,7,3,10,30,549.0,253.0,4.1,26.8,748.0,832.01,619.52
2018,7,3,10,45,662.5,218.0,4.2,27.15,829.0,910.47,672.29
2018,7,3,11,0,776.0,183.0,4.3,27.5,910.0,981.03,717.81
2018,7,3,11,15,851.0,152.5,4.4,27.6,960.5,1011.8,737.38
2018,7,3,11,30,926.0,122.0,4.5,27.7,1011.0,1049.46,761.71
2018,7,3,11,45,928.5,121.0,4.55,27.85,1017.5,1040.15,754.95
2018,7,3,12,0,931.0,120.0,4.6,28.0,1024.0,1027.4,746.4
2018,7,3,12,15,931.0,120.0,4.65,28.0,1023.0,1009.87,735.34
2018,7,3,12,30,931.0,120.0,4.7,28.0,1022.0,989.11,722.3
2018,7,3,12,45,929.0,120.0,4.7,27.95,1013.0,963.4,705.74
2018,7,3,13,0,927.0,120.0,4.7,27.9,1004.0,934.73,687.23
2018,7,3,13,15,925.0,118.5,4.7,27.8,988.5,901.82,665.95
2018,7,3,13,30,923.0,117.0,4.7,27.7,973.0,866.19,642.74
2018,7,3,13,45,919.5,115.5,4.65,27.65,950.0,826.83,616.4
2018,7,3,14,0,916.0,114.0,4.6,27.6,927.0,785.15,588.31
2018,7,3,14,15,892.5,120.5,4.55,27.4,891.0,734.58,553.7
2018,7,3,14,30,869.0,127.0,4.5,27.2,855.0,683.67,516.46
2018,7,3,14,45,850.5,128.0,4.45,27.05,815.5,631.02,477.23
2018,7,3,15,0,832.0,129.0,4.4,26.9,776.0,576.41,435.69
2018,7,3,15,15,843.5,117.5,4.4,26.9,743.5,527.43,397.14
2018,7,3,15,30,855.0,106.0,4.4,26.9,711.0,479.67,358.04
2018,7,3,15,45,848.5,100.5,4.3,26.4,668.0,424.65,312.86
2018,7,3,16,0,842.0,95.0,4.2,25.9,625.0,364.64,262.6
2018,7,3,16,15,824.0,91.5,4.1,25.45,576.0,307.26,213.45
2018,7,3,16,30,806.0,88.0,4.0,25.0,527.0,251.35,165.3
2018,7,3,16,45,767.5,86.0,3.95,24.6,471.5,194.97,118.94
2018,7,3,17,0,729.0,84.0,3.9,24.2,416.0,142.89,79.96
2018,7,3,17,15,699.5,79.0,3.8,23.65,366.0,88.49,46.56
2018,7,3,17,30,670.0,74.0,3.7,23.1,316.0,48.76,36.56
2018,7,3,17,45,636.0,67.0,3.6,22.5,268.0,45.72,34.1
2018,7,3,18,0,602.0,60.0,3.5,21.9,220.0,42.43,31.32
2018,7,3,18,15,531.0,53.5,3.35,21.2,172.5,39.29,28.52
2018,7,3,18,30,460.0,47.0,3.2,20.5,125.0,36.03,25.44
2018,7,3,18,45,351.0,37.5,3.1,19.75,85.5,29.81,19.48
2018,7,3,19,0,242.0,28.0,3.0,19.0,46.0,23.29,10.28
2018,7,3,19,15,128.5,15.0,3.0,18.45,24.0,14.3,0.0
2018,7,3,19,30,15.0,2.0,3.0,17.9,2.0,0.0,0.0
2018,7,3,19,45,7.5,1.0,3.0,17.35,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,4,4,45,6.5,2.0,2.2,13.55,2.0,0.0,0.0
2018,7,4,5,0,13.0,4.0,2.3,13.7,4.0,5.56,0.0
2018,7,4,5,15,43.5,10.5,2.35,14.15,14.5,20.47,0.63
2018,7,4,5,30,74.0,17.0,2.4,14.6,25.0,42.83,26.42
2018,7,4,5,45,88.5,23.0,2.45,15.05,37.5,58.09,40.8
2018,7,4,6,0,103.0,29.0,2.5,15.5,50.0,75.07,56.3
2018,7,4,6,15,51.5,31.0,2.5,16.15,41.5,53.08,39.21
2018,7,4,6,30,0.0,33.0,2.5,16.8,33.0,30.62,20.42
2018,7,4,6,45,0.0,37.5,2.5,17.45,37.5,34.81,23.88
2018,7,4,7,0,0.0,42.0,2.5,18.1,42.0,39.01,27.27
2018,7,4,7,15,0.0,61.0,2.5,18.8,61.0,56.73,41.86
2018,7,4,7,30,0.0,80.0,2.5,19.5,80.0,74.49,56.21
2018,7,4,7,45,10.5,134.5,2.5,20.15,140.5,134.93,105.28
2018,7,4,8,0,21.0,189.0,2.5,20.8,201.0,197.49,154.68
2018,7,4,8,15,108.0,229.0,2.5,21.45,299.0,326.53,256.57
2018,7,4,8,30,195.0,269.0,2.5,22.1,397.0,444.8,346.22
2018,7,4,8,45,427.5,226.0,2.5,22.75,531.0,627.03,483.11
2018,7,4,9,0,660.0,183.0,2.5,23.4,665.0,805.55,609.27
2018,7,4,9,15,780.0,142.0,2.55,24.0,742.0,884.02,658.67
2018,7,4,9,30,900.0,101.0,2.6,24.6,819.0,962.4,707.53
2018,7,4,9,45,907.5,102.5,2.65,25.2,852.5,988.09,721.12
2018,7,4,10,0,915.0,104.0,2.7,25.8,886.0,1010.7,733.16
2018,7,4,10,15,920.5,104.5,2.75,26.3,913.0,1027.06,741.5
2018,7,4,10,30,926.0,105.0,2.8,26.8,940.0,1040.04,747.79
2018,7,4,10,45,930.5,105.5,2.85,27.3,961.0,1048.56,751.34
2018,7,4,11,0,935.0,106.0,2.9,27.8,982.0,1053.54,752.79
2018,7,4,11,15,938.0,106.0,2.9,28.15,995.5,1052.91,750.82
2018,7,4,11,30,941.0,106.0,2.9,28.5,1009.0,1048.7,746.77
2018,7,4,11,45,942.5,105.5,2.95,28.8,1015.0,1038.95,739.97
2018,7,4,12,0,944.0,105.0,3.0,29.1,1021.0,1025.72,731.11
2018,7,4,12,15,944.5,104.5,3.05,29.3,1020.0,1008.14,719.88
2018,7,4,12,30,945.0,104.0,3.1,29.5,1019.0,987.26,706.61
2018,7,4,12,45,944.5,103.0,3.15,29.7,1010.5,961.78,690.42
2018,7,4,13,0,944.0,102.0,3.2,29.9,1002.0,933.21,672.23
2018,7,4,13,15,941.5,101.0,3.2,29.95,986.0,899.95,651.01
2018,7,4,13,30,939.0,100.0,3.2,30.0,970.0,863.95,627.91
2018,7,4,13,45,935.5,98.5,3.25,30.0,947.5,824.12,602.5
2018,7,4,14,0,932.0,97.0,3.3,30.0,925.0,781.92,575.26
2018,7,4,14,15,926.5,95.5,3.3,29.9,895.5,736.16,545.26
2018,7,4,14,30,921.0,94.0,3.3,29.8,866.0,688.58,511.89
2018,7,4,14,45,913.5,93.0,3.25,29.7,831.0,638.64,475.31
2018,7,4,15,0,906.0,92.0,3.2,29.6,796.0,587.5,436.88
2018,7,4,15,15,895.5,90.0,3.2,29.6,755.0,533.0,394.87
2018,7,4,15,30,885.0,88.0,3.2,29.6,714.0,478.08,351.28
2018,7,4,15,45,873.0,85.0,3.15,29.2,669.0,421.52,305.62
2018,7,4,16,0,861.0,82.0,3.1,28.8,624.0,365.21,258.79
2018,7,4,16,15,845.0,79.0,3.1,28.4,576.0,308.24,210.6
2018,7,4,16,30,829.0,76.0,3.1,28.0,528.0,252.42,163.05
2018,7,4,16,45,807.5,73.0,3.1,27.65,477.5,191.21,112.77
2018,7,4,17,0,786.0,70.0,3.1,27.3,427.0,137.86,72.55
2018,7,4,17,15,755.5,66.0,3.1,26.65,375.5,85.74,42.08
2018,7,4,17,30,725.0,62.0,3.1,26.0,324.0,44.13,32.15
2018,7,4,17,45,682.5,57.5,3.1,25.35,273.5,42.31,30.77
2018,7,4,18,0,640.0,53.0,3.1,24.7,223.0,40.43,29.22
2018,7,4,18,15,555.0,48.5,3.0,23.7,173.0,35.11,24.62
2018,7,4,18,30,470.0,44.0,2.9,22.7,123.0,33.36,22.9
2018,7,4,18,45,372.5,34.0,2.85,21.65,84.0,26.55,16.57
2018,7,4,19,0,275.0,24.0,2.8,20.6,45.0,19.35,7.42
2018,7,4,19,15,149.0,13.0,2.8,20.0,23.5,12.39,0.0
2018,7,4,19,30,23.0,2.0,2.8,19.4,2.0,0.0,0.0
2018,7,4,19,45,11.5,1.0,2.8,18.75,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,5,4,45,44.5,5.0,0.65,13.35,5.5,0.0,0.0
2018,7,5,5,0,89.0,10.0,0.7,13.5,11.0,21.42,0.0
2018,7,5,5,15,234.0,20.5,0.8,14.05,40.5,71.56,11.52
2018,7,5,5,30,379.0,31.0,0.9,14.6,70.0,137.31,90.94
2018,7,5,5,45,425.5,36.0,1.0,15.2,102.5,178.96,130.87
2018,7,5,6,0,472.0,41.0,1.1,15.8,135.0,225.43,173.22
2018,7,5,6,15,236.0,46.0,1.05,16.6,93.0,155.9,123.01
2018,7,5,6,30,0.0,51.0,1.0,17.4,51.0,47.4,34.44
2018,7,5,6,45,0.0,65.5,1.0,18.2,65.5,60.93,45.74
2018,7,5,7,0,0.0,80.0,1.0,19.0,80.0,74.74,56.91
2018,7,5,7,15,3.5,115.0,0.95,19.8,116.5,111.24,86.44
2018,7,5,7,30,7.0,150.0,0.9,20.6,153.0,148.42,115.71
2018,7,5,7,45,71.5,178.5,0.85,21.45,219.0,229.93,180.55
2018,7,5,8,0,136.0,207.0,0.8,22.3,285.0,320.42,249.59
2018,7,5,8,15,369.0,189.5,0.75,23.1,425.5,511.9,393.06
2018,7,5,8,30,602.0,172.0,0.7,23.9,566.0,704.15,526.06
2018,7,5,8,45,760.0,127.0,0.7,24.75,659.0,807.23,589.56
2018,7,5,9,0,918.0,82.0,0.7,25.6,752.0,913.8,652.72
2018,7,5,9,15,926.0,84.0,0.7,26.4,791.0,947.23,668.47
2018,7,5,9,30,934.0,86.0,0.7,27.2,830.0,977.83,683.27
2018,7,5,9,45,939.5,88.0,0.75,28.0,863.5,1003.01,695.72
2018,7,5,10,0,945.0,90.0,0.8,28.8,897.0,1024.93,706.24
2018,7,5,10,15,950.5,90.5,0.8,29.55,924.5,1041.85,712.88
2018,7,5,10,30,956.0,91.0,0.8,30.3,952.0,1055.29,717.57
2018,7,5,10,45,960.0,91.0,0.85,31.0,973.0,1063.13,720.32
2018,7,5,11,0,964.0,91.0,0.9,31.7,994.0,1067.33,721.12
2018,7,5,11,15,966.0,91.0,0.95,32.15,1007.0,1065.84,719.48
2018,7,5,11,30,968.0,91.0,1.0,32.6,1020.0,1060.67,715.87
2018,7,5,11,45,968.5,91.0,1.0,33.05,1025.5,1050.37,708.41
2018,7,5,12,0,969.0,91.0,1.0,33.5,1031.0,1036.5,699.05
2018,7,5,12,15,966.0,92.0,1.15,33.7,1028.0,1016.79,689.85
2018,7,5,12,30,963.0,93.0,1.3,33.9,1025.0,993.8,678.46
2018,7,5,12,45,958.5,93.5,1.4,34.1,1014.5,965.79,663.05
2018,7,5,13,0,954.0,94.0,1.5,34.3,1004.0,934.83,645.65
2018,7,5,13,15,949.5,93.5,1.65,34.25,986.5,900.11,626.9
2018,7,5,13,30,945.0,93.0,1.8,34.2,969.0,862.74,606.02
2018,7,5,13,45,939.5,92.5,1.95,34.15,945.0,822.1,582.55
2018,7,5,14,0,934.0,92.0,2.1,34.1,921.0,779.23,557.09
2018,7,5,14,15,867.0,124.5,2.25,33.9,874.0,721.27,520.78
2018,7,5,14,30,800.0,157.0,2.4,33.7,827.0,666.09,482.97
2018,7,5,14,45,749.0,172.5,2.5,33.5,778.5,607.21,441.88
2018,7,5,15,0,698.0,188.0,2.6,33.3,730.0,552.56,402.68
2018,7,5,15,15,717.0,165.5,2.6,33.3,697.0,503.79,366.58
2018,7,5,15,30,736.0,143.0,2.6,33.3,664.0,452.28,327.13
2018,7,5,15,45,748.0,127.5,2.75,32.6,627.0,404.85,290.15
2018,7,5,16,0,760.0,112.0,2.9,31.9,590.0,352.03,247.57
2018,7,5,16,15,769.5,97.5,2.9,31.3,548.5,297.5,202.05
2018,7,5,16,30,779.0,83.0,2.9,30.7,507.0,241.6,154.76
2018,7,5,16,45,744.0,82.5,2.95,30.15,455.5,188.54,112.13
2018,7,5,17,0,709.0,82.0,3.0,29.6,404.0,139.37,76.15
2018,7,5,17,15,629.0,83.5,2.9,28.8,343.5,88.5,47.45
2018,7,5,17,30,549.0,85.0,2.8,28.0,283.0,56.86,42.61
2018,7,5,17,45,535.5,73.5,2.75,27.2,241.5,50.63,37.57
2018,7,5,18,0,522.0,62.0,2.7,26.4,200.0,43.91,31.96
2018,7,5,18,15,442.5,55.0,2.6,25.65,154.5,40.44,28.94
2018,7,5,18,30,363.0,48.0,2.5,24.9,109.0,36.85,25.61
2018,7,5,18,45,270.5,37.0,2.45,24.15,74.0,28.57,18.03
2018,7,5,19,0,178.0,26.0,2.4,23.4,39.0,20.46,7.91
2018,7,5,19,15,98.5,14.0,2.35,22.95,20.5,13.34,0.0
2018,7,5,19,30,19.0,2.0,2.3,22.5,2.0,0.0,0.0
2018,7,5,19,45,9.5,1.0,2.25,22.1,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,21.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,20.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,6,4,45,5.0,2.5,1.45,19.4,2.5,0.0,0.0
2018,7,6,5,0,10.0,5.0,1.6,19.5,5.0,6.09,0.0
2018,7,6,5,15,15.0,17.5,1.55,19.8,18.5,19.85,0.0
2018,7,6,5,30,20.0,30.0,1.5,20.1,32.0,34.97,21.09
2018,7,6,5,45,24.0,48.0,1.5,20.4,52.0,55.95,39.55
2018,7,6,6,0,28.0,66.0,1.5,20.7,72.0,77.05,57.68
2018,7,6,6,15,44.0,84.5,1.4,21.2,96.5,103.94,80.17
2018,7,6,6,30,60.0,103.0,1.3,21.7,121.0,132.44,103.68
2018,7,6,6,45,251.5,105.5,1.2,22.25,200.5,248.88,197.97
2018,7,6,7,0,443.0,108.0,1.1,22.8,280.0,381.87,301.83
2018,7,6,7,15,601.5,90.5,1.3,23.65,359.5,487.05,381.87
2018,7,6,7,30,760.0,73.0,1.5,24.5,439.0,598.9,464.64
2018,7,6,7,45,789.0,73.0,1.65,25.4,489.5,653.1,500.96
2018,7,6,8,0,818.0,73.0,1.8,26.3,540.0,703.08,533.15
2018,7,6,8,15,835.0,75.0,2.0,27.3,587.0,750.36,562.98
2018,7,6,8,30,852.0,77.0,2.2,28.3,634.0,796.46,591.48
2018,7,6,8,45,799.5,105.0,2.35,29.35,656.0,816.64,601.68
2018,7,6,9,0,747.0,133.0,2.5,30.4,678.0,824.47,603.81
2018,7,6,9,15,817.0,111.0,2.6,31.2,736.5,876.86,635.72
2018,7,6,9,30,887.0,89.0,2.7,32.0,795.0,936.88,671.6
2018,7,6,9,45,886.0,95.5,2.75,32.8,826.0,959.81,682.77
2018,7,6,10,0,885.0,102.0,2.8,33.6,857.0,979.32,692.04
2018,7,6,10,15,891.5,103.0,2.9,34.1,884.5,996.93,701.42
2018,7,6,10,30,898.0,104.0,3.0,34.6,912.0,1011.29,708.8
2018,7,6,10,45,903.0,104.0,3.05,35.05,933.0,1019.74,712.34
2018,7,6,11,0,908.0,104.0,3.1,35.5,954.0,1024.76,713.89
2018,7,6,11,15,911.5,104.5,3.2,35.8,968.0,1025.32,713.64
2018,7,6,11,30,915.0,105.0,3.3,36.1,982.0,1022.37,711.34
2018,7,6,11,45,917.0,104.5,3.4,36.35,988.5,1013.45,705.59
2018,7,6,12,0,919.0,104.0,3.5,36.6,995.0,1001.13,697.83
2018,7,6,12,15,919.5,103.5,3.65,36.65,994.0,984.04,688.04
2018,7,6,12,30,920.0,103.0,3.8,36.7,993.0,963.73,676.21
2018,7,6,12,45,919.5,101.5,3.95,36.8,984.5,938.42,661.01
2018,7,6,13,0,919.0,100.0,4.1,36.9,976.0,910.11,643.8
2018,7,6,13,15,916.5,99.0,4.2,36.8,960.5,877.66,624.09
2018,7,6,13,30,914.0,98.0,4.3,36.7,945.0,842.55,602.46
2018,7,6,13,45,909.5,97.5,4.4,36.55,922.5,803.8,578.34
2018,7,6,14,0,905.0,97.0,4.5,36.4,900.0,762.83,552.44
2018,7,6,14,15,898.5,95.5,4.55,36.2,870.5,717.51,523.23
2018,7,6,14,30,892.0,94.0,4.6,36.0,841.0,670.53,490.76
2018,7,6,14,45,884.0,92.0,4.65,35.75,806.0,620.74,455.15
2018,7,6,15,0,876.0,90.0,4.7,35.5,771.0,569.87,417.74
2018,7,6,15,15,865.0,88.5,4.7,35.5,731.0,517.07,377.3
2018,7,6,15,30,854.0,87.0,4.7,35.5,691.0,463.94,335.46
2018,7,6,15,45,840.5,85.0,4.75,34.75,647.0,409.3,292.37
2018,7,6,16,0,827.0,83.0,4.8,34.0,603.0,355.07,248.19
2018,7,6,16,15,808.0,81.0,4.8,33.5,555.5,299.92,202.19
2018,7,6,16,30,789.0,79.0,4.8,33.0,508.0,240.73,153.01
2018,7,6,16,45,763.5,76.0,4.75,32.5,458.0,186.62,109.14
2018,7,6,17,0,738.0,73.0,4.7,32.0,408.0,135.28,71.17
2018,7,6,17,15,711.5,68.0,4.6,31.3,359.0,85.24,42.06
2018,7,6,17,30,685.0,63.0,4.5,30.6,310.0,44.83,32.07
2018,7,6,17,45,642.0,58.5,4.4,29.9,261.0,43.07,30.76
2018,7,6,18,0,599.0,54.0,4.3,29.2,212.0,37.64,26.26
2018,7,6,18,15,531.0,47.5,3.95,28.35,165.5,34.27,23.36
2018,7,6,18,30,463.0,41.0,3.6,27.5,119.0,30.73,20.17
2018,7,6,18,45,365.5,33.0,3.3,26.6,82.0,25.67,15.41
2018,7,6,19,0,268.0,25.0,3.0,25.7,45.0,20.38,7.6
2018,7,6,19,15,143.5,13.5,2.95,25.2,23.5,12.87,0.0
2018,7,6,19,30,19.0,2.0,2.9,24.7,2.0,0.0,0.0
2018,7,6,19,45,9.5,1.0,2.8,24.15,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,23.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,23.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,22.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,21.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,21.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.95,21.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,1.25,19.95,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,1.3,20.3,10.0,19.63,0.0
2018,7,7,5,15,204.0,20.0,1.45,20.9,36.5,64.53,1.7
2018,7,7,5,30,324.0,31.0,1.6,21.5,63.0,123.22,78.86
2018,7,7,5,45,380.5,40.5,1.75,22.15,99.0,169.69,121.21
2018,7,7,6,0,437.0,50.0,1.9,22.8,135.0,222.44,167.14
2018,7,7,6,15,511.0,55.5,2.05,23.65,183.5,283.82,219.01
2018,7,7,6,30,585.0,61.0,2.2,24.5,232.0,352.53,275.51
2018,7,7,6,45,659.0,60.5,2.3,25.3,288.0,420.0,329.6
2018,7,7,7,0,733.0,60.0,2.4,26.1,344.0,495.17,387.74
2018,7,7,7,15,760.5,62.5,2.5,26.95,394.0,550.96,429.29
2018,7,7,7,30,788.0,65.0,2.6,27.8,444.0,603.71,467.35
2018,7,7,7,45,618.5,123.5,2.7,28.65,441.0,591.35,453.83
2018,7,7,8,0,449.0,182.0,2.8,29.5,438.0,549.12,418.58
2018,7,7,8,15,420.5,211.5,2.9,30.3,467.5,576.22,435.47
2018,7,7,8,30,392.0,241.0,3.0,31.1,497.0,599.51,448.84
2018,7,7,8,45,572.5,188.5,3.1,31.85,590.5,716.19,532.23
2018,7,7,9,0,753.0,136.0,3.2,32.6,684.0,832.95,609.12
2018,7,7,9,15,830.5,108.0,3.3,33.15,743.0,885.89,641.13
2018,7,7,9,30,908.0,80.0,3.4,33.7,802.0,946.58,678.1
2018,7,7,9,45,916.0,80.5,3.5,34.2,835.5,972.15,692.12
2018,7,7,10,0,924.0,81.0,3.6,34.7,869.0,994.67,704.42
2018,7,7,10,15,929.0,82.0,3.65,34.95,896.0,1011.55,713.6
2018,7,7,10,30,934.0,83.0,3.7,35.2,923.0,1025.02,720.73
2018,7,7,10,45,928.5,89.5,3.8,35.45,941.0,1030.28,723.14
2018,7,7,11,0,923.0,96.0,3.9,35.7,959.0,1031.76,723.36
2018,7,7,11,15,934.5,90.5,3.95,35.9,975.5,1034.25,724.16
2018,7,7,11,30,946.0,85.0,4.0,36.1,992.0,1033.18,722.84
2018,7,7,11,45,947.0,85.5,4.1,36.25,998.5,1024.24,717.17
2018,7,7,12,0,948.0,86.0,4.2,36.4,1005.0,1011.78,709.4
2018,7,7,12,15,944.5,88.5,4.2,36.45,1003.0,993.54,697.81
2018,7,7,12,30,941.0,91.0,4.2,36.5,1001.0,972.08,684.25
2018,7,7,12,45,935.5,94.0,4.25,36.55,992.0,946.16,668.16
2018,7,7,13,0,930.0,97.0,4.3,36.6,983.0,917.37,650.2
2018,7,7,13,15,927.5,96.0,4.35,36.5,967.5,884.6,630.0
2018,7,7,13,30,925.0,95.0,4.4,36.4,952.0,849.13,607.91
2018,7,7,13,45,921.0,94.0,4.45,36.35,929.5,809.93,583.04
2018,7,7,14,0,917.0,93.0,4.5,36.3,907.0,768.43,556.41
2018,7,7,14,15,911.5,92.5,4.55,36.05,878.5,724.22,528.11
2018,7,7,14,30,906.0,92.0,4.6,35.8,850.0,678.23,496.55
2018,7,7,14,45,898.5,90.0,4.65,35.55,815.0,628.07,460.69
2018,7,7,15,0,891.0,88.0,4.7,35.3,780.0,576.75,422.97
2018,7,7,15,15,880.5,86.0,4.7,35.3,739.5,522.99,381.82
2018,7,7,15,30,870.0,84.0,4.7,35.3,699.0,468.83,339.19
2018,7,7,15,45,857.5,82.5,4.75,34.55,655.5,414.14,295.96
2018,7,7,16,0,845.0,81.0,4.8,33.8,612.0,359.73,251.52
2018,7,7,16,15,829.5,77.5,4.8,33.2,564.5,303.3,204.42
2018,7,7,16,30,814.0,74.0,4.8,32.6,517.0,247.98,157.91
2018,7,7,16,45,792.0,71.0,4.8,32.05,467.0,187.47,108.86
2018,7,7,17,0,770.0,68.0,4.8,31.5,417.0,134.86,69.71
2018,7,7,17,15,740.0,64.5,4.7,30.7,366.5,83.99,40.35
2018,7,7,17,30,710.0,61.0,4.6,29.9,316.0,43.32,30.91
2018,7,7,17,45,668.0,56.0,4.5,29.1,266.0,41.06,29.18
2018,7,7,18,0,626.0,51.0,4.4,28.3,216.0,38.7,27.26
2018,7,7,18,15,562.0,45.5,4.1,27.4,169.5,32.7,22.14
2018,7,7,18,30,498.0,40.0,3.8,26.5,123.0,29.94,19.6
2018,7,7,18,45,396.0,32.5,3.55,25.6,84.5,25.27,15.15
2018,7,7,19,0,294.0,25.0,3.3,24.7,46.0,20.44,7.52
2018,7,7,19,15,158.0,14.0,3.15,24.1,24.0,13.34,0.0
2018,7,7,19,30,22.0,3.0,3.0,23.5,2.0,0.0,0.0
2018,7,7,19,45,11.0,1.5,2.85,22.9,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,22.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,21.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,21.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,20.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,19.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,8,4,45,40.0,4.0,1.8,17.1,4.5,0.0,0.0
2018,7,8,5,0,80.0,8.0,1.9,17.3,9.0,18.08,0.0
2018,7,8,5,15,217.0,19.0,2.0,17.8,37.0,65.56,0.0
2018,7,8,5,30,354.0,30.0,2.1,18.3,65.0,129.17,83.11
2018,7,8,5,45,444.0,37.0,2.15,18.85,106.5,184.5,132.98
2018,7,8,6,0,534.0,44.0,2.2,19.4,148.0,249.75,189.57
2018,7,8,6,15,591.5,50.0,2.3,20.3,196.0,310.06,241.98
2018,7,8,6,30,649.0,56.0,2.4,21.2,244.0,374.67,296.32
2018,7,8,6,45,688.5,59.5,2.45,22.1,294.0,433.64,344.39
2018,7,8,7,0,728.0,63.0,2.5,23.0,344.0,495.37,392.68
2018,7,8,7,15,757.0,66.5,2.6,23.95,395.5,553.08,436.12
2018,7,8,7,30,786.0,70.0,2.7,24.9,447.0,611.86,478.75
2018,7,8,7,45,807.0,73.0,2.8,25.9,496.5,660.73,511.45
2018,7,8,8,0,828.0,76.0,2.9,26.9,546.0,713.37,545.38
2018,7,8,8,15,844.0,78.5,3.0,27.75,593.5,760.89,575.24
2018,7,8,8,30,860.0,81.0,3.1,28.6,641.0,807.13,603.67
2018,7,8,8,45,873.0,83.0,3.2,29.5,685.0,848.68,628.28
2018,7,8,9,0,886.0,85.0,3.3,30.4,729.0,888.21,651.19
2018,7,8,9,15,893.5,87.5,3.4,31.15,767.5,921.01,669.76
2018,7,8,9,30,901.0,90.0,3.5,31.9,806.0,951.04,686.39
2018,7,8,9,45,905.5,93.5,3.65,32.65,839.0,976.36,700.19
2018,7,8,10,0,910.0,97.0,3.8,33.4,872.0,998.45,711.91
2018,7,8,10,15,916.0,97.5,3.9,33.8,899.5,1015.49,721.12
2018,7,8,10,30,922.0,98.0,4.0,34.2,927.0,1029.18,728.3
2018,7,8,10,45,927.0,98.5,4.1,34.6,948.5,1038.43,732.76
2018,7,8,11,0,932.0,99.0,4.2,35.0,970.0,1044.15,735.11
2018,7,8,11,15,934.5,99.5,4.3,35.2,983.5,1043.77,734.35
2018,7,8,11,30,937.0,100.0,4.4,35.4,997.0,1039.81,731.48
2018,7,8,11,45,939.0,100.0,4.5,35.6,1004.0,1031.29,725.84
2018,7,8,12,0,941.0,100.0,4.6,35.8,1011.0,1019.27,718.1
2018,7,8,12,15,939.5,100.5,4.7,35.8,1009.5,1000.95,707.01
2018,7,8,12,30,938.0,101.0,4.8,35.8,1008.0,979.39,693.87
2018,7,8,12,45,934.0,102.0,4.85,35.8,998.5,952.9,677.51
2018,7,8,13,0,930.0,103.0,4.9,35.8,989.0,923.48,659.22
2018,7,8,13,15,927.0,102.5,4.95,35.7,973.0,890.72,638.93
2018,7,8,13,30,924.0,102.0,5.0,35.6,957.0,855.28,616.72
2018,7,8,13,45,919.5,100.5,5.05,35.45,934.0,815.2,591.34
2018,7,8,14,0,915.0,99.0,5.1,35.3,911.0,772.87,564.17
2018,7,8,14,15,909.0,97.5,5.1,35.1,881.5,727.43,534.46
2018,7,8,14,30,903.0,96.0,5.1,34.9,852.0,680.26,501.44
2018,7,8,14,45,895.0,94.5,5.1,34.65,817.0,630.34,465.31
2018,7,8,15,0,887.0,93.0,5.1,34.4,782.0,579.3,427.35
2018,7,8,15,15,876.0,91.5,5.1,34.4,741.5,525.86,386.11
2018,7,8,15,30,865.0,90.0,5.1,34.4,701.0,472.06,343.46
2018,7,8,15,45,851.5,87.5,5.05,33.7,656.5,416.29,299.02
2018,7,8,16,0,838.0,85.0,5.0,33.0,612.0,360.93,253.56
2018,7,8,16,15,820.5,82.5,4.95,32.45,564.5,305.06,206.71
2018,7,8,16,30,803.0,80.0,4.9,31.9,517.0,245.02,156.55
2018,7,8,16,45,779.5,76.5,4.85,31.35,466.5,189.94,111.61
2018,7,8,17,0,756.0,73.0,4.8,30.8,416.0,137.41,72.48
2018,7,8,17,15,724.0,69.0,4.65,30.05,365.0,86.76,43.15
2018,7,8,17,30,692.0,65.0,4.5,29.3,314.0,46.52,33.68
2018,7,8,17,45,647.0,60.5,4.4,28.55,264.0,44.83,32.45
2018,7,8,18,0,602.0,56.0,4.3,27.8,214.0,39.29,27.83
2018,7,8,18,15,535.5,49.5,4.05,26.85,167.5,36.0,25.0
2018,7,8,18,30,469.0,43.0,3.8,25.9,121.0,32.57,21.86
2018,7,8,18,45,366.5,34.0,3.55,25.0,82.5,26.66,16.33
2018,7,8,19,0,264.0,25.0,3.3,24.1,44.0,20.46,7.37
2018,7,8,19,15,141.5,13.5,3.25,23.45,23.0,12.87,0.0
2018,7,8,19,30,19.0,2.0,3.2,22.8,2.0,0.0,0.0
2018,7,8,19,45,9.5,1.0,3.1,22.15,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.95,21.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,20.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,20.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,18.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,9,4,45,38.5,4.0,1.75,17.45,4.5,0.0,0.0
2018,7,9,5,0,77.0,8.0,1.9,17.7,9.0,17.61,0.0
2018,7,9,5,15,214.5,19.0,2.0,18.25,36.5,64.65,0.0
2018,7,9,5,30,352.0,30.0,2.1,18.8,64.0,128.35,81.88
2018,7,9,5,45,444.5,37.5,2.2,19.35,106.0,184.82,132.78
2018,7,9,6,0,537.0,45.0,2.3,19.9,148.0,251.51,190.46
2018,7,9,6,15,595.5,50.5,2.35,20.75,196.5,311.83,242.84
2018,7,9,6,30,654.0,56.0,2.4,21.6,245.0,376.5,297.18
2018,7,9,6,45,693.5,60.0,2.45,22.5,295.5,436.31,345.85
2018,7,9,7,0,733.0,64.0,2.5,23.4,346.0,498.9,394.7
2018,7,9,7,15,761.5,68.0,2.65,24.3,397.5,557.17,438.68
2018,7,9,7,30,790.0,72.0,2.8,25.2,449.0,616.45,481.86
2018,7,9,7,45,811.0,75.0,2.9,26.1,499.0,669.94,518.13
2018,7,9,8,0,832.0,78.0,3.0,27.0,549.0,718.34,549.13
2018,7,9,8,15,848.5,80.0,3.2,27.95,596.5,765.88,579.25
2018,7,9,8,30,865.0,82.0,3.4,28.9,644.0,812.17,607.95
2018,7,9,8,45,877.5,83.5,3.6,29.8,687.5,852.93,632.55
2018,7,9,9,0,890.0,85.0,3.8,30.7,731.0,891.64,655.48
2018,7,9,9,15,900.5,85.5,3.9,31.35,770.0,925.11,674.81
2018,7,9,9,30,911.0,86.0,4.0,32.0,809.0,955.99,692.31
2018,7,9,9,45,920.0,86.5,4.1,32.65,843.5,982.62,706.94
2018,7,9,10,0,929.0,87.0,4.2,33.3,878.0,1006.22,719.58
2018,7,9,10,15,934.0,88.5,4.25,33.75,905.5,1023.73,728.63
2018,7,9,10,30,939.0,90.0,4.3,34.2,933.0,1037.79,735.56
2018,7,9,10,45,943.0,90.5,4.4,34.7,954.0,1046.25,739.18
2018,7,9,11,0,947.0,91.0,4.5,35.2,975.0,1051.12,740.65
2018,7,9,11,15,949.0,91.5,4.6,35.45,988.5,1050.34,739.44
2018,7,9,11,30,951.0,92.0,4.7,35.7,1002.0,1045.92,736.08
2018,7,9,11,45,951.5,91.5,4.8,36.0,1007.5,1035.4,728.82
2018,7,9,12,0,952.0,91.0,4.9,36.3,1013.0,1021.37,719.67
2018,7,9,12,15,950.0,92.5,4.95,36.35,1011.5,1003.49,708.6
2018,7,9,12,30,948.0,94.0,5.0,36.4,1010.0,982.32,695.47
2018,7,9,12,45,944.0,95.0,5.1,36.4,1000.5,955.65,679.3
2018,7,9,13,0,940.0,96.0,5.2,36.4,991.0,926.03,661.13
2018,7,9,13,15,936.5,96.0,5.25,36.25,975.0,893.07,640.77
2018,7,9,13,30,933.0,96.0,5.3,36.1,959.0,857.41,618.46
2018,7,9,13,45,924.5,97.5,5.35,35.95,935.0,816.7,592.57
2018,7,9,14,0,916.0,99.0,5.4,35.8,911.0,773.98,565.06
2018,7,9,14,15,885.5,111.0,5.45,35.55,874.5,723.63,532.13
2018,7,9,14,30,855.0,123.0,5.5,35.3,838.0,673.37,496.33
2018,7,9,14,45,848.5,119.5,5.5,35.0,803.5,624.65,461.16
2018,7,9,15,0,842.0,116.0,5.5,34.7,769.0,574.76,424.15
2018,7,9,15,15,828.5,114.0,5.5,34.7,728.0,518.85,381.26
2018,7,9,15,30,815.0,112.0,5.5,34.7,687.0,465.19,338.85
2018,7,9,15,45,799.0,107.5,5.5,33.95,641.0,408.65,294.21
2018,7,9,16,0,783.0,103.0,5.5,33.2,595.0,352.97,248.89
2018,7,9,16,15,739.0,105.0,5.45,32.65,540.0,295.97,202.17
2018,7,9,16,30,695.0,107.0,5.4,32.1,485.0,238.93,155.68
2018,7,9,16,45,678.5,99.5,5.35,31.6,438.5,187.47,113.75
2018,7,9,17,0,662.0,92.0,5.3,31.1,392.0,137.85,76.58
2018,7,9,17,15,564.0,96.5,5.1,30.4,330.0,95.39,54.51
2018,7,9,17,30,466.0,101.0,4.9,29.7,268.0,70.03,53.34
2018,7,9,17,45,333.0,96.0,4.75,29.0,206.0,68.06,51.94
2018,7,9,18,0,200.0,91.0,4.6,28.3,144.0,70.17,53.82
2018,7,9,18,15,166.0,74.0,4.25,27.45,111.5,58.05,43.53
2018,7,9,18,30,132.0,57.0,3.9,26.6,79.0,45.5,32.61
2018,7,9,18,45,102.5,40.5,3.55,25.75,54.0,32.91,21.36
2018,7,9,19,0,73.0,24.0,3.2,24.9,29.0,19.92,6.76
2018,7,9,19,15,46.0,12.5,3.05,24.4,15.0,11.91,0.0
2018,7,9,19,30,19.0,1.0,2.9,23.9,1.0,0.0,0.0
2018,7,9,19,45,9.5,0.5,2.75,23.35,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.45,22.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.2,21.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,19.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,18.6,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,10,4,45,45.0,4.0,1.4,18.2,4.5,0.0,0.0
2018,7,10,5,0,90.0,8.0,1.5,18.5,9.0,19.22,0.0
2018,7,10,5,15,237.5,17.5,1.65,19.05,36.5,66.96,0.0
2018,7,10,5,30,385.0,27.0,1.8,19.6,64.0,132.84,83.37
2018,7,10,5,45,475.5,33.5,1.95,20.15,106.0,187.49,133.45
2018,7,10,6,0,566.0,40.0,2.1,20.7,148.0,254.18,191.24
2018,7,10,6,15,623.5,44.5,2.25,21.5,196.5,314.66,243.95
2018,7,10,6,30,681.0,49.0,2.4,22.3,245.0,380.54,299.43
2018,7,10,6,45,720.0,52.5,2.5,23.05,296.0,440.79,348.75
2018,7,10,7,0,759.0,56.0,2.6,23.8,347.0,503.79,398.28
2018,7,10,7,15,787.0,59.0,2.7,24.55,398.5,558.19,439.64
2018,7,10,7,30,815.0,62.0,2.8,25.3,450.0,616.85,482.58
2018,7,10,7,45,836.0,64.0,2.9,26.0,500.5,670.02,518.44
2018,7,10,8,0,857.0,66.0,3.0,26.7,551.0,722.85,553.03
2018,7,10,8,15,872.5,68.0,3.05,27.35,598.5,770.71,583.28
2018,7,10,8,30,888.0,70.0,3.1,28.0,646.0,817.18,612.03
2018,7,10,8,45,900.5,71.5,3.15,28.6,690.5,858.84,637.15
2018,7,10,9,0,913.0,73.0,3.2,29.2,735.0,898.39,660.52
2018,7,10,9,15,919.5,76.0,3.25,29.8,774.0,931.78,679.56
2018,7,10,9,30,926.0,79.0,3.3,30.4,813.0,962.27,696.57
2018,7,10,9,45,928.5,84.0,3.35,30.95,846.5,988.05,710.58
2018,7,10,10,0,931.0,89.0,3.4,31.5,880.0,1010.42,722.38
2018,7,10,10,15,937.0,89.5,3.45,31.95,908.0,1027.89,731.39
2018,7,10,10,30,943.0,90.0,3.5,32.4,936.0,1041.94,738.31
2018,7,10,10,45,947.5,90.0,3.55,32.9,957.0,1050.44,741.69
2018,7,10,11,0,952.0,90.0,3.6,33.4,978.0,1055.33,742.94
2018,7,10,11,15,954.5,91.0,3.65,33.6,992.5,1055.61,742.34
2018,7,10,11,30,957.0,92.0,3.7,33.8,1007.0,1052.2,739.59
2018,7,10,11,45,958.5,91.5,3.75,34.05,1013.5,1042.63,732.97
2018,7,10,12,0,960.0,91.0,3.8,34.3,1020.0,1029.5,724.24
2018,7,10,12,15,958.0,92.5,3.85,34.4,1018.5,1011.5,712.99
2018,7,10,12,30,956.0,94.0,3.9,34.5,1017.0,990.18,699.7
2018,7,10,12,45,953.0,94.5,4.0,34.55,1008.0,963.75,683.61
2018,7,10,13,0,950.0,95.0,4.1,34.6,999.0,934.3,665.52
2018,7,10,13,15,912.5,117.0,4.2,34.5,973.5,892.72,639.81
2018,7,10,13,30,875.0,139.0,4.3,34.4,948.0,849.95,613.06
2018,7,10,13,45,871.0,136.5,4.4,34.25,925.0,810.91,588.61
2018,7,10,14,0,867.0,134.0,4.5,34.1,902.0,769.72,562.37
2018,7,10,14,15,895.0,112.0,4.55,33.85,882.0,731.5,537.88
2018,7,10,14,30,923.0,90.0,4.6,33.6,862.0,688.52,508.34
2018,7,10,14,45,915.5,88.5,4.65,33.35,826.5,637.95,471.9
2018,7,10,15,0,908.0,87.0,4.7,33.1,791.0,586.18,433.59
2018,7,10,15,15,897.0,86.0,4.7,33.1,750.5,532.09,391.83
2018,7,10,15,30,886.0,85.0,4.7,33.1,710.0,477.6,348.56
2018,7,10,15,45,873.0,82.5,4.8,32.2,665.0,420.86,303.71
2018,7,10,16,0,860.0,80.0,4.9,31.3,620.0,364.46,257.51
2018,7,10,16,15,843.0,77.5,4.95,30.65,571.5,307.48,209.5
2018,7,10,16,30,826.0,75.0,5.0,30.0,523.0,251.74,162.18
2018,7,10,16,45,803.0,71.5,5.0,29.35,472.0,189.86,111.55
2018,7,10,17,0,780.0,68.0,5.0,28.7,421.0,135.97,71.03
2018,7,10,17,15,749.0,64.5,4.95,27.8,369.5,84.33,40.98
2018,7,10,17,30,718.0,61.0,4.9,26.9,318.0,43.42,31.42
2018,7,10,17,45,673.5,56.5,4.9,26.0,267.5,41.58,30.04
2018,7,10,18,0,629.0,52.0,4.9,25.1,217.0,39.67,28.49
2018,7,10,18,15,451.5,53.0,4.7,24.15,158.0,38.9,27.78
2018,7,10,18,30,274.0,54.0,4.5,23.2,99.0,41.03,29.32
2018,7,10,18,45,172.5,39.0,4.3,22.25,64.0,30.15,19.4
2018,7,10,19,0,71.0,24.0,4.1,21.3,29.0,19.92,6.67
2018,7,10,19,15,44.5,12.5,3.95,20.7,15.0,11.91,0.0
2018,7,10,19,30,18.0,1.0,3.8,20.1,1.0,0.0,0.0
2018,7,10,19,45,9.0,0.5,3.7,19.55,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,18.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,11,4,45,37.5,4.0,1.4,15.05,4.0,0.0,0.0
2018,7,11,5,0,75.0,8.0,1.5,15.3,8.0,17.22,0.0
2018,7,11,5,15,215.5,18.5,1.55,15.9,35.0,63.46,0.0
2018,7,11,5,30,356.0,29.0,1.6,16.5,62.0,127.66,80.74
2018,7,11,5,45,450.5,35.5,1.65,17.05,103.5,183.63,132.3
2018,7,11,6,0,545.0,42.0,1.7,17.6,145.0,250.02,190.1
2018,7,11,6,15,316.5,54.0,1.7,18.45,118.0,197.51,155.18
2018,7,11,6,30,88.0,66.0,1.7,19.3,91.0,109.91,86.16
2018,7,11,6,45,102.0,92.5,1.7,20.15,127.0,150.15,119.59
2018,7,11,7,0,116.0,119.0,1.7,21.0,163.0,191.64,152.96
2018,7,11,7,15,375.0,108.0,1.75,22.0,280.5,360.75,288.86
2018,7,11,7,30,634.0,97.0,1.8,23.0,398.0,542.97,427.41
2018,7,11,7,45,740.5,83.5,1.85,24.0,473.0,629.33,488.6
2018,7,11,8,0,847.0,70.0,1.9,25.0,548.0,719.72,548.7
2018,7,11,8,15,863.5,72.0,1.95,25.9,596.0,767.99,577.96
2018,7,11,8,30,880.0,74.0,2.0,26.8,644.0,814.97,606.05
2018,7,11,8,45,892.5,75.5,2.05,27.7,688.0,856.39,629.87
2018,7,11,9,0,905.0,77.0,2.1,28.6,732.0,895.71,651.95
2018,7,11,9,15,911.5,80.5,2.2,29.45,771.0,929.46,670.71
2018,7,11,9,30,918.0,84.0,2.3,30.3,810.0,960.31,687.47
2018,7,11,9,45,922.0,87.5,2.4,31.15,843.5,985.7,700.66
2018,7,11,10,0,926.0,91.0,2.5,32.0,877.0,1007.8,711.76
2018,7,11,10,15,931.5,92.0,2.6,32.6,905.0,1025.27,720.71
2018,7,11,10,30,937.0,93.0,2.7,33.2,933.0,1039.32,727.61
