Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,22,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,19.35,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.45,19.95,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,10,5,15,37.5,6.0,0.85,20.7,7.0,0.0,0.0
2018,8,10,5,30,75.0,12.0,1.0,21.3,14.0,27.44,0.0
2018,8,10,5,45,178.5,27.0,1.15,21.95,45.5,89.68,47.66
2018,8,10,6,0,282.0,42.0,1.3,22.6,77.0,153.61,110.21
2018,8,10,6,15,361.0,54.0,1.4,23.4,121.0,213.4,161.37
2018,8,10,6,30,440.0,66.0,1.5,24.2,165.0,284.65,220.65
2018,8,10,6,45,496.5,75.5,1.6,25.05,214.5,348.58,272.85
2018,8,10,7,0,553.0,85.0,1.7,25.9,264.0,417.57,327.09
2018,8,10,7,15,594.5,92.5,1.55,27.05,315.5,479.98,373.04
2018,8,10,7,30,636.0,100.0,1.4,28.2,367.0,545.06,418.57
2018,8,10,7,45,668.0,105.5,1.25,29.4,418.5,603.51,456.91
2018,8,10,8,0,700.0,111.0,1.1,30.6,470.0,662.94,493.76
2018,8,10,8,15,723.5,115.5,1.15,31.4,519.0,715.15,525.62
2018,8,10,8,30,747.0,120.0,1.2,32.2,568.0,766.91,556.44
2018,8,10,8,45,765.5,123.5,1.25,33.0,613.5,808.85,580.23
2018,8,10,9,0,784.0,127.0,1.3,33.8,659.0,852.92,605.03
2018,8,10,9,15,795.5,131.0,1.4,34.35,699.5,889.35,625.86
2018,8,10,9,30,807.0,135.0,1.5,34.9,740.0,923.37,645.08
2018,8,10,9,45,814.5,140.0,1.65,35.45,775.0,952.02,661.52
2018,8,10,10,0,822.0,145.0,1.8,36.0,810.0,977.69,676.1
2018,8,10,10,15,828.5,147.5,1.95,36.3,838.5,996.54,687.23
2018,8,10,10,30,835.0,150.0,2.1,36.6,867.0,1012.12,696.48
2018,8,10,10,45,839.5,152.0,2.25,36.9,888.5,1021.8,702.21
2018,8,10,11,0,844.0,154.0,2.4,37.2,910.0,1028.01,705.94
2018,8,10,11,15,846.0,156.5,2.55,37.35,924.5,1028.72,706.86
2018,8,10,11,30,848.0,159.0,2.7,37.5,939.0,1025.9,705.73
2018,8,10,11,45,847.5,161.0,2.8,37.65,945.5,1016.57,700.25
2018,8,10,12,0,847.0,163.0,2.9,37.8,952.0,1003.83,692.79
2018,8,10,12,15,845.0,164.0,3.05,37.75,950.5,985.33,682.79
2018,8,10,12,30,843.0,165.0,3.2,37.7,949.0,963.68,670.79
2018,8,10,12,45,837.5,166.5,3.35,37.65,939.0,936.31,655.09
2018,8,10,13,0,832.0,168.0,3.5,37.6,929.0,906.24,637.54
2018,8,10,13,15,824.5,168.5,3.6,37.4,911.0,870.98,616.59
2018,8,10,13,30,817.0,169.0,3.7,37.2,893.0,833.52,593.98
2018,8,10,13,45,807.0,169.5,3.75,37.0,868.5,792.12,568.29
2018,8,10,14,0,797.0,170.0,3.8,36.8,844.0,749.15,540.31
2018,8,10,14,15,786.5,168.0,3.85,36.45,813.0,702.18,508.91
2018,8,10,14,30,776.0,166.0,3.9,36.1,782.0,654.17,475.98
2018,8,10,14,45,762.0,163.0,3.95,35.75,744.5,600.83,438.43
2018,8,10,15,0,748.0,160.0,4.0,35.4,707.0,548.25,400.3
2018,8,10,15,15,732.0,156.0,4.0,35.4,665.0,493.88,359.12
2018,8,10,15,30,716.0,152.0,4.0,35.4,623.0,440.07,317.24
2018,8,10,15,45,694.5,147.0,4.0,34.45,576.5,384.14,273.93
2018,8,10,16,0,673.0,142.0,4.0,33.5,530.0,329.91,230.69
2018,8,10,16,15,646.0,135.5,3.95,32.85,480.5,274.94,186.1
2018,8,10,16,30,619.0,129.0,3.9,32.2,431.0,222.84,144.07
2018,8,10,16,45,585.0,121.0,3.9,31.55,380.5,171.6,105.04
2018,8,10,17,0,551.0,113.0,3.9,30.9,330.0,124.54,73.96
2018,8,10,17,15,495.0,104.0,3.7,30.0,277.5,79.82,54.07
2018,8,10,17,30,439.0,95.0,3.5,29.1,225.0,68.26,52.07
2018,8,10,17,45,357.5,81.5,3.35,28.2,173.5,59.89,45.12
2018,8,10,18,0,276.0,68.0,3.2,27.3,122.0,51.11,37.56
2018,8,10,18,15,210.0,52.0,3.0,26.45,86.0,39.92,27.68
2018,8,10,18,30,144.0,36.0,2.8,25.6,50.0,29.36,17.42
2018,8,10,18,45,77.5,20.0,2.65,24.75,27.0,16.6,0.0
2018,8,10,19,0,11.0,4.0,2.5,23.9,4.0,3.81,0.0
2018,8,10,19,15,5.5,2.0,2.4,23.4,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,21.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,21.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,11,5,15,10.5,4.5,0.9,20.15,5.0,0.0,0.0
2018,8,11,5,30,21.0,9.0,1.0,20.6,10.0,13.05,0.0
2018,8,11,5,45,89.5,27.0,1.15,21.05,37.0,60.62,29.65
2018,8,11,6,0,158.0,45.0,1.3,21.5,64.0,110.89,79.5
2018,8,11,6,15,231.5,61.5,1.3,22.2,105.0,172.52,131.25
2018,8,11,6,30,305.0,78.0,1.3,22.9,146.0,236.6,184.51
2018,8,11,6,45,336.5,93.0,1.3,23.6,186.0,285.92,225.19
2018,8,11,7,0,368.0,108.0,1.3,24.3,226.0,338.1,266.64
2018,8,11,7,15,407.0,122.5,1.45,25.2,275.0,396.77,311.71
2018,8,11,7,30,446.0,137.0,1.6,26.1,324.0,458.41,357.49
2018,8,11,7,45,485.0,148.5,1.7,26.95,376.0,519.23,401.19
2018,8,11,8,0,524.0,160.0,1.8,27.8,428.0,582.22,445.1
2018,8,11,8,15,555.5,168.5,1.9,28.55,478.0,637.71,482.63
2018,8,11,8,30,587.0,177.0,2.0,29.3,528.0,698.72,522.94
2018,8,11,8,45,591.5,188.5,2.1,30.05,566.0,735.63,545.52
2018,8,11,9,0,596.0,200.0,2.2,30.8,604.0,770.58,566.56
2018,8,11,9,15,624.5,204.0,2.3,31.4,650.0,817.56,596.13
2018,8,11,9,30,653.0,208.0,2.4,32.0,696.0,863.46,624.12
2018,8,11,9,45,674.0,210.5,2.5,32.55,735.0,899.14,645.02
2018,8,11,10,0,695.0,213.0,2.6,33.1,774.0,932.76,664.53
2018,8,11,10,15,696.5,220.5,2.75,33.45,800.0,950.03,674.5
2018,8,11,10,30,698.0,228.0,2.9,33.8,826.0,964.26,682.73
2018,8,11,10,45,607.5,283.0,3.0,34.15,813.0,931.21,658.86
2018,8,11,11,0,517.0,338.0,3.1,34.5,800.0,893.46,631.25
2018,8,11,11,15,505.5,348.0,3.2,34.65,806.0,887.79,627.24
2018,8,11,11,30,494.0,358.0,3.3,34.8,812.0,879.71,621.49
2018,8,11,11,45,585.5,313.0,3.4,34.9,854.5,915.7,647.44
2018,8,11,12,0,677.0,268.0,3.5,35.0,897.0,949.18,671.23
2018,8,11,12,15,628.5,293.0,3.55,34.95,876.5,910.93,645.41
2018,8,11,12,30,580.0,318.0,3.6,34.9,856.0,871.82,619.34
2018,8,11,12,45,666.5,266.0,3.7,34.8,878.5,881.52,629.16
2018,8,11,13,0,753.0,214.0,3.8,34.7,901.0,884.14,632.97
2018,8,11,13,15,750.0,211.0,3.85,34.45,885.0,850.7,612.29
2018,8,11,13,30,747.0,208.0,3.9,34.2,869.0,815.05,589.98
2018,8,11,13,45,742.0,204.5,3.9,33.95,846.0,775.35,563.87
2018,8,11,14,0,737.0,201.0,3.9,33.7,823.0,733.93,536.12
2018,8,11,14,15,729.0,196.0,3.9,33.3,792.5,687.53,504.67
2018,8,11,14,30,721.0,191.0,3.9,32.9,762.0,640.1,471.72
2018,8,11,14,45,711.5,185.0,3.9,32.55,726.0,590.04,435.95
2018,8,11,15,0,702.0,179.0,3.9,32.2,690.0,539.53,398.82
2018,8,11,15,15,685.0,174.0,3.9,32.2,648.5,486.03,357.91
2018,8,11,15,30,668.0,169.0,3.9,32.2,607.0,433.31,316.54
2018,8,11,15,45,650.0,161.5,3.8,31.3,562.0,379.08,274.01
2018,8,11,16,0,632.0,154.0,3.7,30.4,517.0,326.26,231.43
2018,8,11,16,15,610.5,145.0,3.6,29.8,469.5,272.91,187.68
2018,8,11,16,30,589.0,136.0,3.5,29.2,422.0,221.84,146.03
2018,8,11,16,45,558.0,126.0,3.45,28.65,372.0,171.13,107.03
2018,8,11,17,0,527.0,116.0,3.4,28.1,322.0,123.57,75.17
2018,8,11,17,15,484.0,104.5,3.25,27.35,272.0,78.85,54.79
2018,8,11,17,30,441.0,93.0,3.1,26.6,222.0,66.91,51.48
2018,8,11,17,45,384.5,79.5,2.95,25.85,175.5,58.55,44.42
2018,8,11,18,0,328.0,66.0,2.8,25.1,129.0,49.75,36.74
2018,8,11,18,15,250.5,49.5,2.7,24.4,89.0,38.06,26.33
2018,8,11,18,30,173.0,33.0,2.6,23.7,49.0,25.84,14.53
2018,8,11,18,45,97.0,18.5,2.5,23.0,26.5,17.63,0.0
2018,8,11,19,0,21.0,4.0,2.4,22.3,4.0,3.81,0.0
2018,8,11,19,15,10.5,2.0,2.35,21.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,20.95,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,19.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,18.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,12,5,15,28.5,5.5,0.65,17.55,6.0,0.0,0.0
2018,8,12,5,30,57.0,11.0,0.7,18.0,12.0,22.59,0.0
2018,8,12,5,45,139.5,26.5,0.75,18.4,40.0,77.8,36.9
2018,8,12,6,0,222.0,42.0,0.8,18.8,68.0,134.29,97.19
2018,8,12,6,15,274.0,57.0,0.8,19.35,105.5,183.7,140.68
2018,8,12,6,30,326.0,72.0,0.8,19.9,143.0,239.01,187.79
2018,8,12,6,45,421.5,81.0,0.8,20.4,199.0,314.3,249.37
2018,8,12,7,0,517.0,90.0,0.8,20.9,255.0,403.12,319.29
2018,8,12,7,15,568.0,96.0,0.8,21.65,307.5,467.96,368.2
2018,8,12,7,30,619.0,102.0,0.8,22.4,360.0,536.35,417.88
2018,8,12,7,45,654.5,107.0,0.85,23.15,411.5,595.97,459.65
2018,8,12,8,0,690.0,112.0,0.9,23.9,463.0,656.87,500.96
2018,8,12,8,15,686.5,124.5,0.9,24.8,503.5,696.79,524.43
2018,8,12,8,30,683.0,137.0,0.9,25.7,544.0,734.16,545.79
2018,8,12,8,45,701.0,142.0,0.9,26.6,588.5,778.81,571.5
2018,8,12,9,0,719.0,147.0,0.9,27.5,633.0,822.14,595.64
2018,8,12,9,15,758.5,141.5,1.0,28.35,682.0,867.19,621.98
2018,8,12,9,30,798.0,136.0,1.1,29.2,731.0,916.23,650.4
2018,8,12,9,45,805.5,140.5,1.15,30.0,765.5,944.13,664.57
2018,8,12,10,0,813.0,145.0,1.2,30.8,800.0,969.07,677.09
2018,8,12,10,15,825.0,144.5,1.3,31.6,830.0,989.95,687.9
2018,8,12,10,30,837.0,144.0,1.4,32.4,860.0,1007.73,696.86
2018,8,12,10,45,830.0,153.0,1.45,33.15,878.0,1013.34,697.92
2018,8,12,11,0,823.0,162.0,1.5,33.9,896.0,1015.27,697.0
2018,8,12,11,15,826.0,163.5,1.6,34.25,910.5,1015.84,697.27
2018,8,12,11,30,829.0,165.0,1.7,34.6,925.0,1012.95,695.52
2018,8,12,11,45,843.0,158.0,1.8,34.95,935.5,1008.73,693.06
2018,8,12,12,0,857.0,151.0,1.9,35.3,946.0,992.52,683.39
2018,8,12,12,15,850.0,155.5,2.0,35.45,943.0,981.0,677.25
2018,8,12,12,30,843.0,160.0,2.1,35.6,940.0,958.06,664.03
2018,8,12,12,45,814.5,175.0,2.2,35.7,923.0,922.99,643.42
2018,8,12,13,0,786.0,190.0,2.3,35.8,906.0,886.08,621.5
2018,8,12,13,15,810.5,171.0,2.45,35.75,897.5,860.49,607.27
2018,8,12,13,30,835.0,152.0,2.6,35.7,889.0,830.71,590.02
2018,8,12,13,45,828.0,151.0,2.7,35.6,865.0,789.56,564.91
2018,8,12,14,0,821.0,150.0,2.8,35.5,841.0,746.53,537.95
2018,8,12,14,15,811.0,149.0,2.9,35.25,810.5,699.8,506.97
2018,8,12,14,30,801.0,148.0,3.0,35.0,780.0,651.89,474.28
2018,8,12,14,45,788.0,145.5,3.1,34.7,743.0,599.92,437.85
2018,8,12,15,0,775.0,143.0,3.2,34.4,706.0,547.6,399.97
2018,8,12,15,15,759.5,139.0,3.2,34.4,663.5,492.62,358.3
2018,8,12,15,30,744.0,135.0,3.2,34.4,621.0,434.96,313.57
2018,8,12,15,45,722.5,131.5,3.4,33.5,574.5,378.81,270.01
2018,8,12,16,0,701.0,128.0,3.6,32.6,528.0,324.28,226.27
2018,8,12,16,15,673.5,122.5,3.65,31.9,478.5,268.43,180.72
2018,8,12,16,30,646.0,117.0,3.7,31.2,429.0,215.45,137.77
2018,8,12,16,45,610.5,109.5,3.75,30.5,377.0,162.85,97.7
2018,8,12,17,0,575.0,102.0,3.8,29.8,325.0,114.55,66.21
2018,8,12,17,15,529.0,93.0,3.65,28.7,274.5,69.38,53.04
2018,8,12,17,30,483.0,84.0,3.5,27.6,224.0,61.0,46.28
2018,8,12,17,45,421.0,72.5,3.4,26.55,176.5,53.4,39.91
2018,8,12,18,0,359.0,61.0,3.3,25.5,129.0,45.99,33.45
2018,8,12,18,15,274.5,46.0,3.15,24.6,88.5,35.38,24.0
2018,8,12,18,30,190.0,31.0,3.0,23.7,48.0,24.29,12.98
2018,8,12,18,45,106.0,17.5,2.85,22.85,26.0,16.68,0.0
2018,8,12,19,0,22.0,4.0,2.7,22.0,4.0,0.0,0.0
2018,8,12,19,15,11.0,2.0,2.55,21.55,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,20.7,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,13,5,15,26.5,5.0,1.3,16.3,5.5,0.0,0.0
2018,8,13,5,30,53.0,10.0,1.4,16.7,11.0,20.77,0.0
2018,8,13,5,45,141.0,25.5,1.55,17.15,39.5,76.6,33.28
2018,8,13,6,0,229.0,41.0,1.7,17.6,68.0,135.55,98.41
2018,8,13,6,15,245.0,53.5,1.65,18.25,95.5,168.45,129.75
2018,8,13,6,30,261.0,66.0,1.6,18.9,123.0,203.31,161.09
2018,8,13,6,45,143.5,88.5,1.6,19.55,121.0,169.17,135.07
2018,8,13,7,0,26.0,111.0,1.6,20.2,119.0,129.09,101.68
2018,8,13,7,15,40.5,133.5,1.6,21.1,149.0,162.53,128.66
2018,8,13,7,30,55.0,156.0,1.6,22.0,179.0,197.24,155.88
2018,8,13,7,45,77.0,178.0,1.6,22.85,214.5,237.78,187.26
2018,8,13,8,0,99.0,200.0,1.6,23.7,250.0,280.06,219.22
2018,8,13,8,15,200.5,216.5,1.6,24.65,331.0,390.84,303.88
2018,8,13,8,30,302.0,233.0,1.6,25.6,412.0,510.63,391.09
2018,8,13,8,45,422.5,216.0,1.6,26.5,488.5,617.1,466.18
2018,8,13,9,0,543.0,199.0,1.6,27.4,565.0,717.88,534.65
2018,8,13,9,15,646.5,178.0,1.65,28.2,640.0,810.15,594.35
2018,8,13,9,30,750.0,157.0,1.7,29.0,715.0,899.14,648.7
2018,8,13,9,45,756.5,162.5,1.7,29.85,748.5,926.21,661.54
2018,8,13,10,0,763.0,168.0,1.7,30.7,782.0,944.86,669.62
2018,8,13,10,15,771.0,171.0,1.8,31.25,810.5,964.79,680.6
2018,8,13,10,30,779.0,174.0,1.9,31.8,839.0,981.67,689.68
2018,8,13,10,45,784.5,176.5,2.0,32.35,860.5,992.33,694.98
2018,8,13,11,0,790.0,179.0,2.1,32.9,882.0,999.7,698.38
2018,8,13,11,15,793.0,180.5,2.25,33.15,896.0,1000.18,699.01
2018,8,13,11,30,796.0,182.0,2.4,33.4,910.0,997.31,697.67
2018,8,13,11,45,797.0,183.0,2.55,33.6,916.5,988.61,692.89
2018,8,13,12,0,798.0,184.0,2.7,33.8,923.0,976.66,686.13
2018,8,13,12,15,802.0,182.0,2.8,33.85,923.5,961.41,677.31
2018,8,13,12,30,806.0,180.0,2.9,33.9,924.0,942.98,666.51
2018,8,13,12,45,809.0,176.0,3.05,33.95,917.0,918.56,652.21
2018,8,13,13,0,812.0,172.0,3.2,34.0,910.0,891.15,635.9
2018,8,13,13,15,806.0,171.5,3.3,33.8,892.5,856.6,615.12
2018,8,13,13,30,800.0,171.0,3.4,33.6,875.0,819.83,592.66
2018,8,13,13,45,791.5,170.5,3.55,33.45,851.0,779.09,567.35
2018,8,13,14,0,783.0,170.0,3.7,33.3,827.0,736.71,539.39
2018,8,13,14,15,772.0,167.5,3.75,32.95,795.5,689.35,507.18
2018,8,13,14,30,761.0,165.0,3.8,32.6,764.0,641.06,473.48
2018,8,13,14,45,746.5,162.5,3.85,32.25,726.5,588.45,435.78
2018,8,13,15,0,732.0,160.0,3.9,31.9,689.0,536.68,397.55
2018,8,13,15,15,715.5,156.0,3.9,31.9,647.5,482.76,356.03
2018,8,13,15,30,699.0,152.0,3.9,31.9,606.0,429.49,313.9
2018,8,13,15,45,676.0,147.0,3.9,30.9,559.5,373.86,270.19
2018,8,13,16,0,653.0,142.0,3.9,29.9,513.0,320.15,226.77
2018,8,13,16,15,623.0,136.0,3.9,29.25,463.5,266.0,182.35
2018,8,13,16,30,593.0,130.0,3.9,28.6,414.0,215.11,141.0
2018,8,13,16,45,556.5,122.0,3.85,27.9,364.0,165.18,102.92
2018,8,13,17,0,520.0,114.0,3.8,27.2,314.0,119.09,72.8
2018,8,13,17,15,460.0,103.5,3.7,26.3,260.5,75.5,58.77
2018,8,13,17,30,400.0,93.0,3.6,25.4,207.0,67.09,51.9
2018,8,13,17,45,293.0,77.5,3.5,24.45,151.5,57.07,43.4
2018,8,13,18,0,186.0,62.0,3.4,23.5,96.0,49.33,36.56
2018,8,13,18,15,167.5,46.0,3.3,22.65,69.5,37.22,25.69
2018,8,13,18,30,149.0,30.0,3.2,21.8,43.0,23.52,12.09
2018,8,13,18,45,82.0,16.5,3.1,21.0,23.0,15.73,0.0
2018,8,13,19,0,15.0,3.0,3.0,20.2,3.0,0.0,0.0
2018,8,13,19,15,7.5,1.5,2.9,19.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,18.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,14,5,15,15.5,3.5,1.95,14.7,4.0,0.0,0.0
2018,8,14,5,30,31.0,7.0,2.0,15.1,8.0,13.23,0.0
2018,8,14,5,45,103.5,25.0,2.05,15.45,35.5,61.37,22.95
2018,8,14,6,0,176.0,43.0,2.1,15.8,63.0,120.94,88.27
2018,8,14,6,15,194.0,53.0,2.1,16.35,85.5,141.11,109.09
2018,8,14,6,30,212.0,63.0,2.1,16.9,108.0,169.92,135.55
2018,8,14,6,45,106.0,68.5,2.1,17.4,91.0,127.02,101.6
2018,8,14,7,0,0.0,74.0,2.1,17.9,74.0,69.71,53.1
2018,8,14,7,15,0.0,93.5,2.05,18.55,93.5,88.86,68.85
2018,8,14,7,30,0.0,113.0,2.0,19.2,113.0,108.02,84.18
2018,8,14,7,45,3.5,136.0,2.0,19.85,138.0,133.22,104.24
2018,8,14,8,0,7.0,159.0,2.0,20.5,163.0,158.73,124.16
2018,8,14,8,15,14.0,184.0,1.95,21.25,192.0,189.33,147.78
2018,8,14,8,30,21.0,209.0,1.9,22.0,221.0,220.41,171.31
2018,8,14,8,45,44.0,243.0,1.85,22.75,271.5,286.47,221.7
2018,8,14,9,0,67.0,277.0,1.8,23.5,322.0,343.99,264.16
2018,8,14,9,15,219.5,275.5,1.8,24.3,436.0,507.67,387.14
2018,8,14,9,30,372.0,274.0,1.8,25.1,550.0,666.56,499.66
2018,8,14,9,45,575.5,215.5,1.8,25.85,666.0,810.32,598.81
2018,8,14,10,0,779.0,157.0,1.8,26.6,782.0,948.9,685.78
2018,8,14,10,15,799.5,154.0,1.95,27.15,815.5,975.02,700.16
2018,8,14,10,30,820.0,151.0,2.1,27.7,849.0,998.29,713.91
2018,8,14,10,45,827.5,151.0,2.2,28.25,871.0,1008.62,718.97
2018,8,14,11,0,835.0,151.0,2.3,28.8,893.0,1015.57,722.11
2018,8,14,11,15,840.5,150.5,2.4,29.2,907.5,1016.51,722.02
2018,8,14,11,30,846.0,150.0,2.5,29.6,922.0,1004.79,714.11
2018,8,14,11,45,849.0,150.0,2.65,29.95,929.5,997.14,709.54
2018,8,14,12,0,852.0,150.0,2.8,30.3,937.0,986.11,702.81
2018,8,14,12,15,857.0,146.5,2.85,30.5,937.0,970.27,692.65
2018,8,14,12,30,862.0,143.0,2.9,30.7,937.0,951.11,680.45
2018,8,14,12,45,867.0,138.0,3.0,30.95,930.0,927.22,665.48
2018,8,14,13,0,872.0,133.0,3.1,31.2,923.0,900.09,648.39
2018,8,14,13,15,869.0,131.5,3.2,31.15,906.5,866.32,627.62
2018,8,14,13,30,866.0,130.0,3.3,31.1,890.0,829.94,604.94
2018,8,14,13,45,861.0,128.0,3.4,31.1,866.0,789.09,578.88
2018,8,14,14,0,856.0,126.0,3.5,31.1,842.0,746.12,551.06
2018,8,14,14,15,848.5,123.5,3.55,30.8,811.0,699.03,519.22
2018,8,14,14,30,841.0,121.0,3.6,30.5,780.0,650.44,484.86
2018,8,14,14,45,830.5,118.0,3.65,30.25,743.0,597.39,446.23
2018,8,14,15,0,820.0,115.0,3.7,30.0,706.0,543.84,406.03
2018,8,14,15,15,805.5,112.5,3.7,30.0,664.0,488.36,362.66
2018,8,14,15,30,791.0,110.0,3.7,30.0,622.0,433.1,318.19
2018,8,14,15,45,773.0,106.0,3.75,29.15,575.5,375.7,271.96
2018,8,14,16,0,755.0,102.0,3.8,28.3,529.0,319.47,225.26
2018,8,14,16,15,725.5,98.5,3.8,27.7,477.5,258.48,174.33
2018,8,14,16,30,696.0,95.0,3.8,27.1,426.0,203.83,128.92
2018,8,14,16,45,665.0,89.0,3.85,26.5,375.5,150.19,87.13
2018,8,14,17,0,634.0,83.0,3.9,25.9,325.0,100.21,54.56
2018,8,14,17,15,584.0,76.5,3.85,25.0,273.0,53.58,40.42
2018,8,14,17,30,534.0,70.0,3.8,24.1,221.0,49.58,37.18
2018,8,14,17,45,469.0,61.0,3.75,23.25,173.0,44.81,33.08
2018,8,14,18,0,404.0,52.0,3.7,22.4,125.0,39.77,28.52
2018,8,14,18,15,310.5,40.0,3.6,21.6,85.5,31.57,20.98
2018,8,14,18,30,217.0,28.0,3.5,20.8,46.0,22.0,10.5
2018,8,14,18,45,117.5,15.0,3.45,20.0,24.0,14.3,0.0
2018,8,14,19,0,18.0,2.0,3.4,19.2,2.0,0.0,0.0
2018,8,14,19,15,9.0,1.0,3.35,18.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,17.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,15,5,15,31.0,4.5,1.55,14.6,5.0,0.0,0.0
2018,8,15,5,30,62.0,9.0,1.6,15.0,10.0,21.68,0.0
2018,8,15,5,45,178.5,22.5,1.65,15.45,39.5,82.19,27.02
2018,8,15,6,0,295.0,36.0,1.7,15.9,69.0,152.11,110.09
2018,8,15,6,15,362.5,47.5,1.65,16.5,109.5,208.67,161.35
2018,8,15,6,30,430.0,59.0,1.6,17.1,150.0,272.66,216.99
2018,8,15,6,45,314.0,84.5,1.55,17.7,161.0,265.43,214.13
2018,8,15,7,0,198.0,110.0,1.5,18.3,172.0,238.5,192.96
2018,8,15,7,15,258.5,123.5,1.4,19.0,220.0,299.28,242.18
2018,8,15,7,30,319.0,137.0,1.3,19.7,268.0,365.64,293.85
2018,8,15,7,45,490.5,122.5,1.2,20.45,354.5,493.87,391.95
2018,8,15,8,0,662.0,108.0,1.1,21.2,441.0,631.82,491.52
2018,8,15,8,15,721.0,103.0,1.05,22.05,499.5,699.06,533.79
2018,8,15,8,30,780.0,98.0,1.0,22.9,558.0,766.06,574.88
2018,8,15,8,45,634.0,154.5,0.95,23.75,548.0,735.97,549.58
2018,8,15,9,0,488.0,211.0,0.9,24.6,538.0,682.86,507.68
2018,8,15,9,15,477.5,232.0,1.0,25.35,568.5,709.43,524.16
2018,8,15,9,30,467.0,253.0,1.1,26.1,599.0,733.31,537.75
2018,8,15,9,45,664.5,181.5,1.2,26.85,699.5,859.25,622.14
2018,8,15,10,0,862.0,110.0,1.3,27.6,800.0,970.12,689.31
2018,8,15,10,15,870.0,111.5,1.5,28.15,829.5,989.89,700.7
2018,8,15,10,30,878.0,113.0,1.7,28.7,859.0,1006.36,711.06
2018,8,15,10,45,884.0,113.5,1.85,29.25,881.0,1016.32,716.71
2018,8,15,11,0,890.0,114.0,2.0,29.8,903.0,1022.77,720.25
2018,8,15,11,15,894.0,114.0,2.1,30.15,917.5,1023.09,720.06
2018,8,15,11,30,898.0,114.0,2.2,30.5,932.0,1019.8,717.77
2018,8,15,11,45,900.0,114.5,2.35,30.85,939.0,1011.45,712.96
2018,8,15,12,0,902.0,115.0,2.5,31.2,946.0,999.53,705.95
2018,8,15,12,15,902.0,114.5,2.6,31.4,944.5,981.19,694.87
2018,8,15,12,30,902.0,114.0,2.7,31.6,943.0,959.51,681.72
2018,8,15,12,45,900.5,113.0,2.8,31.75,934.0,932.71,665.4
2018,8,15,13,0,899.0,112.0,2.9,31.9,925.0,902.85,647.04
2018,8,15,13,15,896.0,111.0,3.0,31.9,908.5,868.78,626.18
2018,8,15,13,30,893.0,110.0,3.1,31.9,892.0,831.99,603.33
2018,8,15,13,45,888.0,108.5,3.2,31.85,868.0,790.64,577.28
2018,8,15,14,0,883.0,107.0,3.3,31.8,844.0,747.08,549.39
2018,8,15,14,15,875.5,105.5,3.4,31.6,813.0,699.79,518.15
2018,8,15,14,30,868.0,104.0,3.5,31.4,782.0,650.9,483.63
2018,8,15,14,45,858.5,102.0,3.55,31.15,745.5,599.03,445.87
2018,8,15,15,0,849.0,100.0,3.6,30.9,709.0,546.22,406.22
2018,8,15,15,15,835.0,97.5,3.6,30.9,666.5,490.12,362.41
2018,8,15,15,30,821.0,95.0,3.6,30.9,624.0,430.88,315.05
2018,8,15,15,45,804.0,92.0,3.65,30.1,577.5,373.11,268.37
2018,8,15,16,0,787.0,89.0,3.7,29.3,531.0,316.31,221.04
2018,8,15,16,15,764.0,85.5,3.7,28.7,481.5,258.83,172.48
2018,8,15,16,30,741.0,82.0,3.7,28.1,432.0,203.56,126.3
2018,8,15,16,45,709.5,77.5,3.7,27.5,380.5,148.82,83.9
2018,8,15,17,0,678.0,73.0,3.7,26.9,329.0,93.57,48.01
2018,8,15,17,15,624.5,68.5,3.7,26.0,276.0,46.08,33.86
2018,8,15,17,30,571.0,64.0,3.7,25.1,223.0,44.93,33.03
2018,8,15,17,45,497.5,56.5,3.65,24.25,173.5,41.19,29.81
2018,8,15,18,0,424.0,49.0,3.6,23.4,124.0,37.29,26.25
2018,8,15,18,15,332.0,38.0,3.55,22.6,85.0,29.92,19.43
2018,8,15,18,30,240.0,27.0,3.5,21.8,46.0,22.13,9.84
2018,8,15,18,45,126.5,14.5,3.4,20.95,24.0,13.82,0.0
2018,8,15,19,0,13.0,2.0,3.3,20.1,2.0,0.0,0.0
2018,8,15,19,15,6.5,1.0,3.25,19.7,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.4,15.2,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.4,15.6,10.0,23.35,0.0
2018,8,16,5,45,197.0,21.5,1.35,16.0,39.5,86.09,22.17
2018,8,16,6,0,324.0,34.0,1.3,16.4,69.0,159.58,114.56
2018,8,16,6,15,413.5,43.5,1.2,17.1,113.5,223.97,172.03
2018,8,16,6,30,503.0,53.0,1.1,17.8,158.0,298.18,235.35
2018,8,16,6,45,562.5,59.0,1.0,18.55,208.0,362.72,289.2
2018,8,16,7,0,622.0,65.0,0.9,19.3,258.0,432.61,344.66
2018,8,16,7,15,662.5,70.0,0.85,20.25,310.0,494.8,391.57
2018,8,16,7,30,703.0,75.0,0.8,21.2,362.0,557.38,436.51
2018,8,16,7,45,732.0,79.0,0.75,22.15,413.0,615.07,475.63
2018,8,16,8,0,761.0,83.0,0.7,23.1,464.0,673.31,511.82
2018,8,16,8,15,782.5,86.0,0.85,24.05,513.0,724.69,544.57
2018,8,16,8,30,804.0,89.0,1.0,25.0,562.0,775.28,576.18
2018,8,16,8,45,820.5,91.5,1.15,25.95,607.5,819.9,603.24
2018,8,16,9,0,837.0,94.0,1.3,26.9,653.0,855.95,624.33
2018,8,16,9,15,845.5,98.0,1.4,27.7,692.5,890.92,644.29
2018,8,16,9,30,854.0,102.0,1.5,28.5,732.0,923.19,662.33
2018,8,16,9,45,858.5,105.5,1.6,29.3,765.0,948.17,675.64
2018,8,16,10,0,863.0,109.0,1.7,30.1,798.0,969.96,686.96
2018,8,16,10,15,870.5,110.5,1.8,30.75,827.0,989.22,697.15
2018,8,16,10,30,878.0,112.0,1.9,31.4,856.0,1005.17,705.32
2018,8,16,10,45,883.5,112.5,2.0,32.1,877.5,1014.6,709.41
2018,8,16,11,0,889.0,113.0,2.1,32.8,899.0,1020.5,711.45
2018,8,16,11,15,892.5,113.0,2.15,33.15,913.0,1020.28,710.31
2018,8,16,11,30,896.0,113.0,2.2,33.5,927.0,1016.46,707.13
2018,8,16,11,45,898.0,112.5,2.25,33.9,933.5,1007.04,700.52
2018,8,16,12,0,900.0,112.0,2.3,34.3,940.0,994.1,691.88
2018,8,16,12,15,899.0,112.5,2.35,34.45,938.5,975.81,680.75
2018,8,16,12,30,898.0,113.0,2.4,34.6,937.0,954.2,667.62
2018,8,16,12,45,895.0,113.5,2.5,34.8,927.5,927.56,651.65
2018,8,16,13,0,892.0,114.0,2.6,35.0,918.0,897.92,633.69
2018,8,16,13,15,889.0,113.0,2.7,34.9,901.5,863.97,613.61
2018,8,16,13,30,886.0,112.0,2.8,34.8,885.0,827.33,591.55
2018,8,16,13,45,882.0,110.0,2.85,34.7,861.5,786.45,566.13
2018,8,16,14,0,878.0,108.0,2.9,34.6,838.0,743.29,538.9
2018,8,16,14,15,871.5,105.5,3.0,34.3,807.5,695.88,508.29
2018,8,16,14,30,865.0,103.0,3.1,34.0,777.0,646.82,474.46
2018,8,16,14,45,855.5,101.0,3.15,33.75,740.5,595.02,437.32
2018,8,16,15,0,846.0,99.0,3.2,33.5,704.0,542.31,398.29
2018,8,16,15,15,832.5,96.5,3.2,33.5,661.5,486.55,355.3
2018,8,16,15,30,819.0,94.0,3.2,33.5,619.0,427.61,308.75
2018,8,16,15,45,802.5,91.0,3.3,32.65,573.0,370.09,262.93
2018,8,16,16,0,786.0,88.0,3.4,31.8,527.0,313.49,216.36
2018,8,16,16,15,764.5,83.5,3.45,31.2,477.5,255.55,167.96
2018,8,16,16,30,743.0,79.0,3.5,30.6,428.0,199.65,121.78
2018,8,16,16,45,712.5,75.0,3.5,29.95,377.0,145.36,80.3
2018,8,16,17,0,682.0,71.0,3.5,29.3,326.0,94.65,48.79
2018,8,16,17,15,637.0,65.5,3.45,28.35,274.5,44.0,31.74
2018,8,16,17,30,592.0,60.0,3.4,27.4,223.0,41.93,30.14
2018,8,16,17,45,525.0,52.5,3.35,26.45,174.0,38.04,26.82
2018,8,16,18,0,458.0,45.0,3.3,25.5,125.0,33.96,23.15
2018,8,16,18,15,354.5,35.5,3.15,24.7,84.5,27.81,17.41
2018,8,16,18,30,251.0,26.0,3.0,23.9,44.0,21.37,8.31
2018,8,16,18,45,134.0,14.5,2.9,23.1,23.0,13.82,0.0
2018,8,16,19,0,17.0,3.0,2.8,22.3,2.0,0.0,0.0
2018,8,16,19,15,8.5,1.5,2.65,21.9,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,21.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,20.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,0.45,18.0,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,0.4,18.5,10.0,24.17,0.0
2018,8,17,5,45,206.0,20.5,0.3,19.0,39.0,86.99,14.45
2018,8,17,6,0,338.0,32.0,0.2,19.5,68.0,162.1,113.61
2018,8,17,6,15,427.5,41.0,0.25,20.25,112.5,226.54,170.15
2018,8,17,6,30,517.0,50.0,0.3,21.0,157.0,300.88,232.11
2018,8,17,6,45,575.5,56.0,0.3,21.8,207.0,365.59,284.69
2018,8,17,7,0,634.0,62.0,0.3,22.6,257.0,435.58,338.88
2018,8,17,7,15,674.0,66.0,0.3,23.7,308.5,494.85,382.3
2018,8,17,7,30,714.0,70.0,0.3,24.8,360.0,558.72,426.86
2018,8,17,7,45,742.5,73.5,0.35,25.9,411.0,615.94,464.89
2018,8,17,8,0,771.0,77.0,0.4,27.0,462.0,673.65,500.53
2018,8,17,8,15,792.0,80.5,0.55,28.0,511.0,725.62,532.9
2018,8,17,8,30,813.0,84.0,0.7,29.0,560.0,776.76,564.12
2018,8,17,8,45,829.0,86.0,0.9,29.95,605.0,814.27,586.82
2018,8,17,9,0,845.0,88.0,1.1,30.9,650.0,856.15,612.11
2018,8,17,9,15,857.0,89.5,1.2,31.5,690.5,891.74,632.51
2018,8,17,9,30,869.0,91.0,1.3,32.1,731.0,924.82,651.24
2018,8,17,9,45,878.0,93.0,1.45,32.7,766.0,952.85,667.42
2018,8,17,10,0,887.0,95.0,1.6,33.3,801.0,977.81,681.69
2018,8,17,10,15,894.0,96.0,1.75,33.75,830.0,996.45,692.5
2018,8,17,10,30,901.0,97.0,1.9,34.2,859.0,1011.68,701.3
2018,8,17,10,45,906.0,97.5,2.0,34.6,880.5,1020.84,706.0
2018,8,17,11,0,911.0,98.0,2.1,35.0,902.0,1026.37,708.65
2018,8,17,11,15,914.0,98.5,2.25,35.15,916.0,1026.22,709.24
2018,8,17,11,30,917.0,99.0,2.4,35.3,930.0,1022.38,707.66
2018,8,17,11,45,918.5,99.0,2.5,35.5,936.5,1012.86,702.02
2018,8,17,12,0,920.0,99.0,2.6,35.7,943.0,999.71,694.25
2018,8,17,12,15,918.5,100.0,2.75,35.7,941.5,981.16,684.17
2018,8,17,12,30,917.0,101.0,2.9,35.7,940.0,959.22,671.92
2018,8,17,12,45,914.5,101.0,3.0,35.7,930.5,932.09,655.94
2018,8,17,13,0,912.0,101.0,3.1,35.7,921.0,901.87,637.91
2018,8,17,13,15,908.5,100.5,3.15,35.55,904.5,867.37,617.06
2018,8,17,13,30,905.0,100.0,3.2,35.4,888.0,830.13,594.26
2018,8,17,13,45,900.0,99.0,3.3,35.3,864.0,788.7,568.57
2018,8,17,14,0,895.0,98.0,3.4,35.2,840.0,745.01,541.03
2018,8,17,14,15,888.0,96.0,3.45,34.9,809.0,696.96,509.85
2018,8,17,14,30,881.0,94.0,3.5,34.6,778.0,647.26,475.17
2018,8,17,14,45,871.5,92.5,3.5,34.35,741.5,595.13,437.45
2018,8,17,15,0,862.0,91.0,3.5,34.1,705.0,542.04,397.87
2018,8,17,15,15,849.0,89.0,3.5,34.1,662.5,486.12,354.6
2018,8,17,15,30,836.0,87.0,3.5,34.1,620.0,430.12,309.95
2018,8,17,15,45,819.0,84.5,3.5,33.35,573.5,372.4,263.63
2018,8,17,16,0,802.0,82.0,3.5,32.6,527.0,311.37,213.58
2018,8,17,16,15,780.5,78.0,3.45,32.05,477.0,252.94,164.71
2018,8,17,16,30,759.0,74.0,3.4,31.5,427.0,196.53,118.17
2018,8,17,16,45,729.0,70.0,3.35,30.95,376.0,141.35,76.24
2018,8,17,17,0,699.0,66.0,3.3,30.4,325.0,89.68,44.64
2018,8,17,17,15,655.5,61.0,3.2,29.6,273.5,44.83,32.26
2018,8,17,17,30,612.0,56.0,3.1,28.8,222.0,38.96,27.43
2018,8,17,17,45,546.0,49.0,2.95,27.95,173.0,35.33,24.34
2018,8,17,18,0,480.0,42.0,2.8,27.1,124.0,31.53,20.9
2018,8,17,18,15,374.0,33.0,2.7,26.4,83.5,25.71,15.45
2018,8,17,18,30,268.0,24.0,2.6,25.7,43.0,19.62,6.0
2018,8,17,18,45,143.5,13.5,2.45,24.95,22.5,12.87,0.0
2018,8,17,19,0,19.0,3.0,2.3,24.2,2.0,0.0,0.0
2018,8,17,19,15,9.5,1.5,2.15,23.85,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,20.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,18,5,15,47.0,4.5,0.7,21.05,5.0,0.0,0.0
2018,8,18,5,30,94.0,9.0,0.8,21.6,10.0,28.35,0.0
2018,8,18,5,45,246.0,19.5,0.85,22.15,40.5,96.16,5.99
2018,8,18,6,0,398.0,30.0,0.9,22.7,71.0,179.49,123.89
2018,8,18,6,15,489.0,37.0,0.9,23.4,117.0,245.43,182.69
2018,8,18,6,30,580.0,44.0,0.9,24.1,163.0,319.06,244.52
2018,8,18,6,45,589.5,53.0,0.95,24.85,204.0,368.89,286.57
2018,8,18,7,0,599.0,62.0,1.0,25.6,245.0,416.42,324.74
2018,8,18,7,15,631.5,70.5,1.15,26.75,296.0,476.9,370.49
2018,8,18,7,30,664.0,79.0,1.3,27.9,347.0,539.17,415.53
2018,8,18,7,45,744.0,74.0,1.45,29.1,412.5,617.6,470.68
2018,8,18,8,0,824.0,69.0,1.6,30.3,478.0,697.91,522.98
2018,8,18,8,15,844.0,70.5,1.75,31.0,527.5,748.58,554.64
2018,8,18,8,30,864.0,72.0,1.9,31.7,577.0,798.25,585.27
2018,8,18,8,45,878.5,74.5,2.0,32.45,623.5,843.07,611.64
2018,8,18,9,0,893.0,77.0,2.1,33.2,670.0,885.85,636.31
2018,8,18,9,15,891.5,85.5,2.2,33.75,708.5,918.64,654.81
2018,8,18,9,30,890.0,94.0,2.3,34.3,747.0,947.89,671.03
2018,8,18,9,45,882.0,104.5,2.45,34.85,778.0,969.5,682.89
2018,8,18,10,0,874.0,115.0,2.6,35.4,809.0,987.12,692.33
2018,8,18,10,15,881.0,116.5,2.65,35.6,838.0,1005.9,702.68
2018,8,18,10,30,888.0,118.0,2.7,35.8,867.0,1021.3,710.99
2018,8,18,10,45,892.5,120.0,2.8,36.05,889.0,1031.22,716.35
2018,8,18,11,0,897.0,122.0,2.9,36.3,911.0,1037.52,719.63
2018,8,18,11,15,900.0,122.5,3.0,36.35,925.5,1037.09,719.52
2018,8,18,11,30,903.0,123.0,3.1,36.4,940.0,1033.02,717.31
2018,8,18,11,45,904.0,124.5,3.2,36.5,947.0,1024.35,712.22
2018,8,18,12,0,905.0,126.0,3.3,36.6,954.0,1012.09,705.02
2018,8,18,12,15,903.0,127.0,3.4,36.55,952.0,992.96,694.03
2018,8,18,12,30,901.0,128.0,3.5,36.5,950.0,970.51,680.98
2018,8,18,12,45,896.5,129.0,3.6,36.45,940.0,942.6,664.44
2018,8,18,13,0,892.0,130.0,3.7,36.4,930.0,911.76,645.94
2018,8,18,13,15,888.5,129.0,3.75,36.2,913.0,877.07,624.95
2018,8,18,13,30,885.0,128.0,3.8,36.0,896.0,839.73,602.05
2018,8,18,13,45,879.0,127.5,3.9,35.85,872.0,798.44,576.39
2018,8,18,14,0,873.0,127.0,4.0,35.7,848.0,755.02,548.97
2018,8,18,14,15,865.5,124.5,4.05,35.45,816.5,706.83,516.48
2018,8,18,14,30,858.0,122.0,4.1,35.2,785.0,657.08,481.63
2018,8,18,14,45,847.5,119.5,4.15,34.9,747.5,603.42,443.1
2018,8,18,15,0,837.0,117.0,4.2,34.6,710.0,549.13,402.89
2018,8,18,15,15,822.5,113.5,4.2,34.6,666.5,491.55,358.5
2018,8,18,15,30,808.0,110.0,4.2,34.6,623.0,434.19,312.98
2018,8,18,15,45,789.5,106.0,4.2,33.8,575.5,375.45,266.15
2018,8,18,16,0,771.0,102.0,4.2,33.0,528.0,317.93,218.97
2018,8,18,16,15,747.5,97.5,4.15,32.4,478.0,260.25,171.09
2018,8,18,16,30,724.0,93.0,4.1,31.8,428.0,200.72,122.65
2018,8,18,16,45,691.5,87.0,4.0,31.15,375.5,145.23,80.93
2018,8,18,17,0,659.0,81.0,3.9,30.5,323.0,93.61,49.58
2018,8,18,17,15,612.0,74.0,3.65,29.6,270.5,50.98,37.44
2018,8,18,17,30,565.0,67.0,3.4,28.7,218.0,48.05,35.12
2018,8,18,17,45,496.5,58.0,3.1,27.8,169.0,43.16,30.94
2018,8,18,18,0,428.0,49.0,2.8,26.9,120.0,38.02,26.32
2018,8,18,18,15,319.5,36.5,2.55,26.05,79.0,29.19,18.22
2018,8,18,18,30,211.0,24.0,2.3,25.2,38.0,19.81,4.64
2018,8,18,18,45,108.5,12.5,2.05,24.35,19.5,11.91,0.0
2018,8,18,19,0,6.0,1.0,1.8,23.5,1.0,0.0,0.0
2018,8,18,19,15,3.0,0.5,1.75,23.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,5,15,33.0,4.0,0.75,18.75,4.0,0.0,0.0
2018,8,19,5,30,66.0,8.0,0.8,19.3,8.0,21.5,0.0
2018,8,19,5,45,195.5,20.5,0.9,19.85,37.0,83.02,0.0
2018,8,19,6,0,325.0,33.0,1.0,20.4,66.0,158.8,110.2
2018,8,19,6,15,391.5,43.0,1.05,21.05,106.0,214.96,161.93
2018,8,19,6,30,458.0,53.0,1.1,21.7,146.0,278.39,216.4
2018,8,19,6,45,292.0,80.0,1.15,22.4,145.5,249.86,197.33
2018,8,19,7,0,126.0,107.0,1.2,23.1,145.0,188.07,148.59
2018,8,19,7,15,133.0,128.5,1.35,24.05,175.5,221.83,175.49
2018,8,19,7,30,140.0,150.0,1.5,25.0,206.0,255.88,201.49
2018,8,19,7,45,272.0,155.0,1.65,26.0,283.0,368.26,288.96
2018,8,19,8,0,404.0,160.0,1.8,27.0,360.0,494.77,383.1
2018,8,19,8,15,558.0,143.5,2.0,27.9,450.5,618.38,472.62
2018,8,19,8,30,712.0,127.0,2.2,28.8,541.0,747.35,560.92
2018,8,19,8,45,792.5,110.5,2.4,29.7,606.5,818.09,605.48
2018,8,19,9,0,873.0,94.0,2.6,30.6,672.0,887.82,648.8
2018,8,19,9,15,882.0,98.5,2.7,31.2,713.5,924.79,669.96
2018,8,19,9,30,891.0,103.0,2.8,31.8,755.0,958.92,689.37
2018,8,19,9,45,895.5,107.5,2.9,32.35,790.0,985.7,704.11
2018,8,19,10,0,900.0,112.0,3.0,32.9,825.0,1009.1,716.74
2018,8,19,10,15,907.5,113.0,3.05,33.3,854.5,1028.16,726.7
2018,8,19,10,30,915.0,114.0,3.1,33.7,884.0,1043.75,734.57
2018,8,19,10,45,921.0,115.0,3.2,34.05,907.0,1054.24,739.95
2018,8,19,11,0,927.0,116.0,3.3,34.4,930.0,1061.03,743.16
2018,8,19,11,15,930.5,116.5,3.35,34.6,945.0,1061.02,742.36
2018,8,19,11,30,934.0,117.0,3.4,34.8,960.0,1057.23,739.4
2018,8,19,11,45,936.5,117.0,3.45,34.95,967.0,1048.17,733.46
2018,8,19,12,0,939.0,117.0,3.5,35.1,974.0,1035.39,725.34
2018,8,19,12,15,940.5,116.0,3.55,35.1,973.0,1016.97,714.26
2018,8,19,12,30,942.0,115.0,3.6,35.1,972.0,994.98,701.0
2018,8,19,12,45,942.5,113.0,3.65,35.1,963.0,967.63,684.35
2018,8,19,13,0,943.0,111.0,3.7,35.1,954.0,936.94,665.56
2018,8,19,13,15,940.0,109.5,3.7,34.95,936.5,900.59,643.15
2018,8,19,13,30,937.0,108.0,3.7,34.8,919.0,861.38,618.74
2018,8,19,13,45,932.0,107.0,3.7,34.7,894.5,818.43,591.54
2018,8,19,14,0,927.0,106.0,3.7,34.6,870.0,773.13,562.51
2018,8,19,14,15,920.0,104.5,3.7,34.3,838.0,723.85,530.06
2018,8,19,14,30,913.0,103.0,3.7,34.0,806.0,672.82,494.26
2018,8,19,14,45,894.0,104.5,3.65,33.75,764.5,616.08,453.08
2018,8,19,15,0,875.0,106.0,3.6,33.5,723.0,559.23,410.64
2018,8,19,15,15,811.0,115.5,3.6,33.5,660.0,486.38,355.35
2018,8,19,15,30,747.0,125.0,3.6,33.5,597.0,417.87,302.22
2018,8,19,15,45,775.5,108.0,3.55,32.75,564.5,370.57,263.22
2018,8,19,16,0,804.0,91.0,3.5,32.0,532.0,316.27,217.23
2018,8,19,16,15,784.5,87.0,3.45,31.35,483.0,258.04,168.48
2018,8,19,16,30,765.0,83.0,3.4,30.7,434.0,201.62,122.03
2018,8,19,16,45,736.0,77.0,3.3,30.1,381.0,144.43,78.92
2018,8,19,17,0,707.0,71.0,3.2,29.5,328.0,90.7,46.7
