Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,15,0,812.0,112.0,3.4,28.0,657.0,512.48,384.84
2018,8,29,15,15,824.0,99.0,3.4,28.0,620.0,458.83,341.72
2018,8,29,15,30,836.0,86.0,3.4,28.0,583.0,405.73,297.29
2018,8,29,15,45,734.0,104.5,3.45,27.4,514.0,334.71,240.57
2018,8,29,16,0,632.0,123.0,3.5,26.8,445.0,273.56,191.62
2018,8,29,16,15,505.0,131.5,3.5,26.25,371.5,212.74,145.06
2018,8,29,16,30,378.0,140.0,3.5,25.7,298.0,166.26,112.3
2018,8,29,16,45,335.0,120.0,3.5,25.15,246.0,119.66,78.91
2018,8,29,17,0,292.0,100.0,3.5,24.6,194.0,78.74,54.46
2018,8,29,17,15,348.5,81.5,3.45,23.8,173.0,58.9,45.2
2018,8,29,17,30,405.0,63.0,3.4,23.0,152.0,47.2,35.11
2018,8,29,17,45,317.0,51.5,3.35,22.25,109.5,39.0,27.77
2018,8,29,18,0,229.0,40.0,3.3,21.5,67.0,30.99,20.21
2018,8,29,18,15,154.5,25.0,3.25,20.95,39.5,19.75,5.64
2018,8,29,18,30,80.0,10.0,3.2,20.4,12.0,9.53,0.0
2018,8,29,18,45,40.0,5.0,3.2,19.85,6.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,18.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,30,5,15,0.5,0.0,1.2,15.45,0.0,0.0,0.0
2018,8,30,5,30,1.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,30,5,45,8.0,5.5,1.45,15.95,6.0,7.35,0.0
2018,8,30,6,0,15.0,11.0,1.6,16.2,12.0,16.79,4.98
2018,8,30,6,15,7.5,10.0,1.65,16.6,10.5,12.22,4.3
2018,8,30,6,30,0.0,9.0,1.7,17.0,9.0,8.33,1.35
2018,8,30,6,45,0.0,18.5,1.75,17.4,18.5,17.14,8.89
2018,8,30,7,0,0.0,28.0,1.8,17.8,28.0,25.97,16.4
2018,8,30,7,15,43.0,71.5,1.75,18.15,87.5,96.26,76.19
2018,8,30,7,30,86.0,115.0,1.7,18.5,147.0,182.02,147.22
2018,8,30,7,45,158.5,141.0,1.65,18.9,211.5,264.82,214.54
2018,8,30,8,0,231.0,167.0,1.6,19.3,276.0,364.86,293.0
2018,8,30,8,15,294.0,189.0,1.55,19.7,343.0,447.56,355.39
2018,8,30,8,30,357.0,211.0,1.5,20.1,410.0,534.14,418.58
2018,8,30,8,45,491.5,191.5,1.4,20.5,490.5,651.25,503.0
2018,8,30,9,0,626.0,172.0,1.3,20.9,571.0,768.64,583.17
2018,8,30,9,15,670.5,168.0,1.25,21.6,620.5,821.67,614.12
2018,8,30,9,30,715.0,164.0,1.2,22.3,670.0,874.08,644.48
2018,8,30,9,45,537.0,242.0,1.2,23.0,633.0,797.9,588.45
2018,8,30,10,0,359.0,320.0,1.2,23.7,596.0,704.17,519.04
2018,8,30,10,15,357.5,337.5,1.35,24.3,620.5,724.22,532.59
2018,8,30,10,30,356.0,355.0,1.5,24.9,645.0,742.42,543.63
2018,8,30,10,45,527.5,286.5,1.6,25.5,729.0,851.53,619.57
2018,8,30,11,0,699.0,218.0,1.7,26.1,813.0,951.7,685.34
2018,8,30,11,15,764.0,190.0,1.95,26.5,850.0,981.11,704.38
2018,8,30,11,30,829.0,162.0,2.2,26.9,887.0,1001.82,718.56
2018,8,30,11,45,864.5,142.0,2.4,27.35,902.5,995.05,714.64
2018,8,30,12,0,900.0,122.0,2.6,27.8,918.0,993.54,714.3
2018,8,30,12,15,897.0,123.5,2.8,28.0,915.0,973.15,702.43
2018,8,30,12,30,894.0,125.0,3.0,28.2,912.0,949.46,688.43
2018,8,30,12,45,888.5,125.5,3.2,28.4,900.0,919.39,670.06
2018,8,30,13,0,883.0,126.0,3.4,28.6,888.0,886.46,649.57
2018,8,30,13,15,878.5,125.5,3.5,28.6,870.0,850.69,626.89
2018,8,30,13,30,874.0,125.0,3.6,28.6,852.0,812.35,602.25
2018,8,30,13,45,867.0,124.0,3.75,28.55,826.5,769.28,574.39
2018,8,30,14,0,860.0,123.0,3.9,28.5,801.0,724.21,544.27
2018,8,30,14,15,850.0,121.5,3.95,28.25,768.5,675.62,509.6
2018,8,30,14,30,840.0,120.0,4.0,28.0,736.0,624.35,472.08
2018,8,30,14,45,826.5,118.0,4.1,27.8,697.0,569.7,430.99
2018,8,30,15,0,813.0,116.0,4.2,27.6,658.0,514.69,388.32
2018,8,30,15,15,796.0,113.0,4.2,27.6,614.0,457.14,341.98
2018,8,30,15,30,779.0,110.0,4.2,27.6,570.0,400.19,294.83
2018,8,30,15,45,756.5,106.0,4.2,26.7,521.5,341.42,246.17
2018,8,30,16,0,734.0,102.0,4.2,25.8,473.0,280.91,195.18
2018,8,30,16,15,700.0,97.5,4.15,25.15,421.0,222.77,146.27
2018,8,30,16,30,666.0,93.0,4.1,24.5,369.0,168.35,102.37
2018,8,30,16,45,623.5,86.5,4.05,23.9,316.5,115.53,65.29
2018,8,30,17,0,581.0,80.0,4.0,23.3,264.0,67.98,42.58
2018,8,30,17,15,521.0,71.0,3.9,22.5,213.0,51.39,38.97
2018,8,30,17,30,461.0,62.0,3.8,21.7,162.0,46.72,34.87
2018,8,30,17,45,369.5,50.0,3.65,20.95,116.0,38.94,27.83
2018,8,30,18,0,278.0,38.0,3.5,20.2,70.0,29.54,18.98
2018,8,30,18,15,166.5,23.5,3.45,19.6,40.0,18.6,3.09
2018,8,30,18,30,55.0,9.0,3.4,19.0,10.0,8.58,0.0
2018,8,30,18,45,27.5,4.5,3.4,18.4,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,31,5,15,7.0,1.5,1.65,14.55,1.0,0.0,0.0
2018,8,31,5,30,14.0,3.0,1.9,14.9,2.0,0.0,0.0
2018,8,31,5,45,99.0,14.0,2.2,15.25,20.0,39.36,0.0
2018,8,31,6,0,184.0,25.0,2.5,15.6,38.0,100.82,53.12
2018,8,31,6,15,287.5,36.5,2.55,16.05,77.0,168.86,127.44
2018,8,31,6,30,391.0,48.0,2.6,16.5,116.0,243.89,193.43
2018,8,31,6,45,277.0,59.0,2.65,16.95,115.5,218.85,177.35
2018,8,31,7,0,163.0,70.0,2.7,17.4,115.0,173.78,141.6
2018,8,31,7,15,114.5,105.5,2.7,18.05,140.5,185.86,151.18
2018,8,31,7,30,66.0,141.0,2.7,18.7,166.0,191.06,154.0
2018,8,31,7,45,349.0,125.0,2.75,19.4,285.0,400.83,326.3
2018,8,31,8,0,632.0,109.0,2.8,20.1,404.0,611.75,489.63
2018,8,31,8,15,731.5,96.5,2.8,20.8,474.5,696.85,548.65
2018,8,31,8,30,831.0,84.0,2.8,21.5,545.0,790.75,612.17
2018,8,31,8,45,848.5,86.0,2.85,22.25,591.5,829.54,635.31
2018,8,31,9,0,866.0,88.0,2.9,23.0,638.0,872.92,661.69
2018,8,31,9,15,878.5,90.5,2.95,23.7,679.5,910.22,683.62
2018,8,31,9,30,891.0,93.0,3.0,24.4,721.0,944.86,703.54
2018,8,31,9,45,900.5,94.0,3.05,25.1,756.0,972.03,718.33
2018,8,31,10,0,910.0,95.0,3.1,25.8,791.0,996.0,731.02
2018,8,31,10,15,917.5,96.0,3.25,26.4,820.0,1014.65,741.32
2018,8,31,10,30,925.0,97.0,3.4,27.0,849.0,1029.72,749.39
2018,8,31,10,45,930.0,97.5,3.55,27.65,870.5,1038.08,753.04
2018,8,31,11,0,935.0,98.0,3.7,28.3,892.0,1042.65,754.4
2018,8,31,11,15,938.5,98.5,3.8,28.7,906.0,1041.9,752.84
2018,8,31,11,30,942.0,99.0,3.9,29.1,920.0,1037.29,748.96
2018,8,31,11,45,944.0,98.0,4.05,29.55,925.5,1025.79,740.93
2018,8,31,12,0,946.0,97.0,4.2,30.0,931.0,1010.51,730.57
2018,8,31,12,15,946.0,96.5,4.3,30.15,928.5,990.17,717.56
2018,8,31,12,30,946.0,96.0,4.4,30.3,926.0,966.25,702.26
2018,8,31,12,45,945.0,95.0,4.45,30.45,915.5,937.46,683.5
2018,8,31,13,0,944.0,94.0,4.5,30.6,905.0,905.38,662.53
2018,8,31,13,15,941.0,92.5,4.6,30.55,886.5,867.99,638.66
2018,8,31,13,30,938.0,91.0,4.7,30.5,868.0,827.73,612.8
2018,8,31,13,45,933.0,89.0,4.75,30.45,842.0,782.8,583.25
2018,8,31,14,0,928.0,87.0,4.8,30.4,816.0,735.54,551.74
2018,8,31,14,15,920.5,85.5,4.85,30.15,783.0,685.02,516.42
2018,8,31,14,30,913.0,84.0,4.9,29.9,750.0,632.82,478.02
2018,8,31,14,45,902.5,82.5,4.95,29.65,711.0,577.54,436.13
2018,8,31,15,0,892.0,81.0,5.0,29.4,672.0,521.38,392.21
2018,8,31,15,15,877.5,79.0,5.0,29.4,627.5,462.38,344.27
2018,8,31,15,30,863.0,77.0,5.0,29.4,583.0,403.47,295.01
2018,8,31,15,45,843.0,74.0,5.05,28.55,533.5,342.25,243.77
2018,8,31,16,0,823.0,71.0,5.1,27.7,484.0,282.32,192.46
2018,8,31,16,15,787.0,69.0,5.0,27.05,429.5,217.25,137.65
2018,8,31,16,30,751.0,67.0,4.9,26.4,375.0,160.0,91.5
2018,8,31,16,45,721.5,62.5,4.85,25.75,324.5,105.24,53.34
2018,8,31,17,0,692.0,58.0,4.8,25.1,274.0,54.05,30.96
2018,8,31,17,15,625.0,53.5,4.55,24.2,220.5,40.96,29.72
2018,8,31,17,30,558.0,49.0,4.3,23.3,167.0,35.78,25.2
2018,8,31,17,45,472.5,40.5,4.0,22.4,120.5,30.66,20.54
2018,8,31,18,0,387.0,32.0,3.7,21.5,74.0,25.32,15.22
2018,8,31,18,15,240.5,21.0,3.5,20.85,42.5,17.23,0.0
2018,8,31,18,30,94.0,10.0,3.3,20.2,11.0,9.53,0.0
2018,8,31,18,45,47.0,5.0,3.15,19.5,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,18.4,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,1,5,15,7.5,1.5,1.55,14.65,1.0,0.0,0.0
2018,9,1,5,30,15.0,3.0,1.6,14.9,2.0,0.0,0.0
2018,9,1,5,45,111.5,12.5,1.65,15.2,19.0,41.2,0.0
2018,9,1,6,0,208.0,22.0,1.7,15.5,36.0,105.42,51.54
2018,9,1,6,15,222.0,27.5,1.65,16.0,54.5,133.67,99.81
2018,9,1,6,30,236.0,33.0,1.6,16.5,73.0,158.18,124.52
2018,9,1,6,45,138.5,44.0,1.5,17.05,69.5,122.4,97.62
2018,9,1,7,0,41.0,55.0,1.4,17.6,66.0,76.07,59.07
2018,9,1,7,15,20.5,69.5,1.35,18.35,75.0,80.8,62.72
2018,9,1,7,30,0.0,84.0,1.3,19.1,84.0,79.17,60.6
2018,9,1,7,45,3.0,111.5,1.2,19.9,113.0,108.75,84.53
2018,9,1,8,0,6.0,139.0,1.1,20.7,142.0,138.72,108.16
2018,9,1,8,15,67.5,168.5,1.1,21.5,205.5,225.32,177.82
2018,9,1,8,30,129.0,198.0,1.1,22.3,269.0,321.07,251.65
2018,9,1,8,45,265.5,211.0,1.1,23.05,373.5,467.48,361.88
2018,9,1,9,0,402.0,224.0,1.1,23.8,478.0,623.48,472.35
2018,9,1,9,15,589.5,181.0,1.25,24.5,581.0,762.01,569.1
2018,9,1,9,30,777.0,138.0,1.4,25.2,684.0,897.07,655.81
2018,9,1,9,45,836.0,122.0,1.5,25.9,736.0,950.09,686.49
2018,9,1,10,0,895.0,106.0,1.6,26.6,788.0,993.3,711.47
2018,9,1,10,15,902.5,107.0,1.8,27.2,817.0,1011.58,722.39
2018,9,1,10,30,910.0,108.0,2.0,27.8,846.0,1026.34,731.33
2018,9,1,10,45,915.5,109.0,2.15,28.35,868.0,1035.48,736.31
2018,9,1,11,0,921.0,110.0,2.3,28.9,890.0,1040.88,739.04
2018,9,1,11,15,925.0,110.5,2.5,29.25,904.0,1040.46,739.33
2018,9,1,11,30,929.0,111.0,2.7,29.6,918.0,1036.22,737.27
2018,9,1,11,45,931.0,110.5,2.85,30.0,924.0,1025.18,730.31
2018,9,1,12,0,933.0,110.0,3.0,30.4,930.0,1010.41,721.06
2018,9,1,12,15,928.5,112.5,3.15,30.5,926.5,988.97,708.43
2018,9,1,12,30,924.0,115.0,3.3,30.6,923.0,964.13,693.57
2018,9,1,12,45,916.5,117.5,3.45,30.75,910.5,933.41,674.65
2018,9,1,13,0,909.0,120.0,3.6,30.9,898.0,899.8,653.68
2018,9,1,13,15,904.0,119.5,3.7,30.85,879.5,862.61,630.38
2018,9,1,13,30,899.0,119.0,3.8,30.8,861.0,822.8,605.09
2018,9,1,13,45,892.5,117.5,3.9,30.75,834.5,778.49,576.44
2018,9,1,14,0,886.0,116.0,4.0,30.7,808.0,732.08,545.61
2018,9,1,14,15,876.5,114.0,4.0,30.5,774.5,681.37,509.49
2018,9,1,14,30,867.0,112.0,4.0,30.3,741.0,629.3,471.42
2018,9,1,14,45,854.5,109.5,4.05,30.1,701.5,573.06,429.37
2018,9,1,15,0,842.0,107.0,4.1,29.9,662.0,516.56,385.77
2018,9,1,15,15,825.0,104.0,4.1,29.9,617.0,457.41,338.48
2018,9,1,15,30,808.0,101.0,4.1,29.9,572.0,398.81,290.26
2018,9,1,15,45,785.0,98.0,4.0,29.2,523.0,339.12,240.79
2018,9,1,16,0,762.0,95.0,3.9,28.5,474.0,281.26,191.9
2018,9,1,16,15,731.0,90.0,3.85,27.9,421.5,218.43,139.68
2018,9,1,16,30,700.0,85.0,3.8,27.3,369.0,162.26,94.98
2018,9,1,16,45,642.5,80.5,3.7,26.7,312.5,108.06,58.72
2018,9,1,17,0,585.0,76.0,3.6,26.1,256.0,60.96,39.0
2018,9,1,17,15,516.5,67.5,3.35,25.1,204.0,48.96,36.44
2018,9,1,17,30,448.0,59.0,3.1,24.1,152.0,44.6,32.64
2018,9,1,17,45,365.5,47.5,2.9,23.05,108.5,37.21,25.98
2018,9,1,18,0,283.0,36.0,2.7,22.0,65.0,29.4,18.32
2018,9,1,18,15,168.5,22.0,2.65,21.25,36.5,17.52,0.0
2018,9,1,18,30,54.0,8.0,2.6,20.5,8.0,7.63,0.0
2018,9,1,18,45,27.0,4.0,2.55,19.75,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,2,5,45,76.5,12.0,0.8,15.5,17.0,31.52,0.0
2018,9,2,6,0,153.0,24.0,0.8,16.0,34.0,88.85,38.74
2018,9,2,6,15,272.5,38.0,0.8,16.7,76.0,163.86,122.09
2018,9,2,6,30,392.0,52.0,0.8,17.4,118.0,248.46,194.37
2018,9,2,6,45,276.0,64.5,0.8,18.15,119.0,225.71,180.23
2018,9,2,7,0,160.0,77.0,0.8,18.9,120.0,181.22,145.66
2018,9,2,7,15,141.0,101.0,0.85,19.9,145.0,196.62,158.22
2018,9,2,7,30,122.0,125.0,0.9,20.9,170.0,217.72,174.17
2018,9,2,7,45,232.5,140.5,0.9,21.9,242.5,326.57,260.12
2018,9,2,8,0,343.0,156.0,0.9,22.9,315.0,434.85,341.5
2018,9,2,8,15,553.0,131.0,0.9,24.05,420.5,601.36,462.41
2018,9,2,8,30,763.0,106.0,0.9,25.2,526.0,760.59,567.71
2018,9,2,8,45,782.5,110.0,0.9,26.3,572.5,807.78,592.84
2018,9,2,9,0,802.0,114.0,0.9,27.4,619.0,853.37,617.56
2018,9,2,9,15,818.0,116.0,0.95,28.25,660.5,891.6,638.46
2018,9,2,9,30,834.0,118.0,1.0,29.1,702.0,927.47,657.67
2018,9,2,9,45,846.5,119.5,1.05,29.9,738.0,956.8,672.77
2018,9,2,10,0,859.0,121.0,1.1,30.7,774.0,983.15,686.01
2018,9,2,10,15,867.5,122.0,1.2,31.2,802.5,993.13,691.0
2018,9,2,10,30,876.0,123.0,1.3,31.7,831.0,1008.37,699.44
2018,9,2,10,45,882.0,124.0,1.4,32.2,852.5,1017.63,704.26
2018,9,2,11,0,888.0,125.0,1.5,32.7,874.0,1023.28,707.02
2018,9,2,11,15,892.0,125.5,1.55,33.0,888.0,1022.75,706.02
2018,9,2,11,30,896.0,126.0,1.6,33.3,902.0,1018.52,702.97
2018,9,2,11,45,897.5,126.0,1.65,33.6,907.5,1007.67,696.06
2018,9,2,12,0,899.0,126.0,1.7,33.9,913.0,993.22,687.12
2018,9,2,12,15,898.0,125.5,1.75,34.0,909.5,972.39,674.94
2018,9,2,12,30,897.0,125.0,1.8,34.1,906.0,948.21,660.74
2018,9,2,12,45,893.5,125.0,1.9,34.15,895.0,919.07,644.11
2018,9,2,13,0,890.0,125.0,2.0,34.2,884.0,886.95,625.43
2018,9,2,13,15,885.5,123.5,2.1,34.15,865.0,849.71,603.52
2018,9,2,13,30,881.0,122.0,2.2,34.1,846.0,809.9,579.62
2018,9,2,13,45,874.0,121.0,2.3,34.0,820.0,766.32,552.98
2018,9,2,14,0,867.0,120.0,2.4,33.9,794.0,720.73,523.89
2018,9,2,14,15,857.5,118.0,2.5,33.6,761.0,670.8,490.23
2018,9,2,14,30,848.0,116.0,2.6,33.3,728.0,619.43,454.42
2018,9,2,14,45,823.0,117.5,2.75,33.0,685.0,561.26,412.64
2018,9,2,15,0,798.0,119.0,2.9,32.7,642.0,503.9,369.94
2018,9,2,15,15,787.0,113.0,2.9,32.7,599.0,446.92,325.34
2018,9,2,15,30,776.0,107.0,2.9,32.7,556.0,389.93,279.36
2018,9,2,15,45,721.5,110.0,3.1,31.75,499.0,324.19,227.63
2018,9,2,16,0,667.0,113.0,3.3,30.8,442.0,266.65,181.38
2018,9,2,16,15,584.5,114.5,3.3,29.95,379.5,208.27,135.93
2018,9,2,16,30,502.0,116.0,3.3,29.1,317.0,159.08,100.04
2018,9,2,16,45,498.5,99.0,3.3,28.25,274.5,110.86,66.13
2018,9,2,17,0,495.0,82.0,3.3,27.4,232.0,63.13,48.1
2018,9,2,17,15,475.0,70.0,3.2,26.2,191.0,51.36,38.29
2018,9,2,17,30,455.0,58.0,3.1,25.0,150.0,44.02,31.98
2018,9,2,17,45,363.0,46.0,2.95,23.8,105.5,36.1,24.88
2018,9,2,18,0,271.0,34.0,2.8,22.6,61.0,27.72,16.64
2018,9,2,18,15,153.5,20.0,2.7,21.85,33.5,15.92,0.0
2018,9,2,18,30,36.0,6.0,2.6,21.1,6.0,5.72,0.0
2018,9,2,18,45,18.0,3.0,2.45,20.35,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,19.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,3,5,45,58.5,10.5,0.9,15.6,14.0,25.35,0.0
2018,9,3,6,0,117.0,21.0,1.0,15.9,28.0,72.83,26.82
2018,9,3,6,15,197.0,34.0,1.1,16.5,60.5,130.16,96.4
2018,9,3,6,30,277.0,47.0,1.2,17.1,93.0,190.54,149.61
2018,9,3,6,45,188.0,53.0,1.25,17.7,89.0,168.05,134.57
2018,9,3,7,0,99.0,59.0,1.3,18.3,85.0,125.8,100.69
2018,9,3,7,15,49.5,74.0,1.3,19.25,87.0,103.13,81.45
2018,9,3,7,30,0.0,89.0,1.3,20.2,89.0,84.42,64.63
2018,9,3,7,45,5.0,118.0,1.3,21.1,120.5,117.11,91.0
2018,9,3,8,0,10.0,147.0,1.3,22.0,152.0,150.35,117.1
2018,9,3,8,15,66.5,181.5,1.25,22.95,217.5,239.66,188.0
2018,9,3,8,30,123.0,216.0,1.2,23.9,283.0,337.42,262.22
2018,9,3,8,45,379.5,187.0,1.2,24.8,420.0,551.16,422.93
2018,9,3,9,0,636.0,158.0,1.2,25.7,557.0,761.54,568.11
2018,9,3,9,15,716.0,143.5,1.3,26.4,620.5,834.54,612.36
2018,9,3,9,30,796.0,129.0,1.4,27.1,684.0,904.08,654.82
2018,9,3,9,45,803.5,133.5,1.5,27.75,718.0,931.19,669.63
2018,9,3,10,0,811.0,138.0,1.6,28.4,752.0,955.24,682.95
2018,9,3,10,15,820.0,139.5,1.65,29.0,780.5,974.24,692.59
2018,9,3,10,30,829.0,141.0,1.7,29.6,809.0,989.97,700.27
2018,9,3,10,45,835.5,142.0,1.75,30.2,830.0,999.26,704.05
2018,9,3,11,0,842.0,143.0,1.8,30.8,851.0,1005.04,705.83
2018,9,3,11,15,846.0,143.5,1.85,31.25,864.5,1004.21,704.12
2018,9,3,11,30,850.0,144.0,1.9,31.7,878.0,999.78,700.37
2018,9,3,11,45,851.5,144.5,1.95,32.1,883.5,989.33,693.2
2018,9,3,12,0,853.0,145.0,2.0,32.5,889.0,975.37,684.01
2018,9,3,12,15,853.5,144.5,2.1,32.75,887.0,955.99,672.48
2018,9,3,12,30,854.0,144.0,2.2,33.0,885.0,933.29,658.88
2018,9,3,12,45,852.5,142.5,2.25,33.2,874.5,904.59,641.12
2018,9,3,13,0,851.0,141.0,2.3,33.4,864.0,872.93,621.43
2018,9,3,13,15,846.0,139.5,2.35,33.4,845.0,835.59,598.46
2018,9,3,13,30,841.0,138.0,2.4,33.4,826.0,795.83,573.71
2018,9,3,13,45,833.5,136.5,2.5,33.4,800.0,752.0,546.27
2018,9,3,14,0,826.0,135.0,2.6,33.4,774.0,706.36,515.78
2018,9,3,14,15,815.0,133.0,2.65,33.2,741.0,656.39,481.37
2018,9,3,14,30,804.0,131.0,2.7,33.0,708.0,605.41,445.24
2018,9,3,14,45,789.5,128.5,2.75,32.8,669.0,551.29,405.75
2018,9,3,15,0,775.0,126.0,2.8,32.6,630.0,497.05,364.87
2018,9,3,15,15,756.5,121.5,2.8,32.6,585.5,436.93,318.13
2018,9,3,15,30,738.0,117.0,2.8,32.6,541.0,379.71,272.17
2018,9,3,15,45,712.5,112.5,2.9,31.75,492.5,321.44,225.38
2018,9,3,16,0,687.0,108.0,3.0,30.9,444.0,265.43,179.4
2018,9,3,16,15,652.5,102.5,3.0,30.25,393.0,209.32,133.75
2018,9,3,16,30,618.0,97.0,3.0,29.6,342.0,157.11,93.46
2018,9,3,16,45,571.5,89.5,3.0,28.9,290.5,106.5,60.39
2018,9,3,17,0,525.0,82.0,3.0,28.2,239.0,61.77,46.78
2018,9,3,17,15,427.5,71.5,2.85,27.25,182.5,52.36,38.95
2018,9,3,17,30,330.0,61.0,2.7,26.3,126.0,45.68,33.15
2018,9,3,17,45,246.5,46.0,2.6,25.35,86.0,35.15,23.85
2018,9,3,18,0,163.0,31.0,2.5,24.4,46.0,24.15,13.34
2018,9,3,18,15,90.5,17.5,2.4,23.75,25.0,13.89,0.0
2018,9,3,18,30,18.0,4.0,2.3,23.1,4.0,3.81,0.0
2018,9,3,18,45,9.0,2.0,2.15,22.45,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,4,5,45,45.5,9.5,0.95,16.75,12.5,20.99,0.0
2018,9,4,6,0,91.0,19.0,1.0,17.1,25.0,61.38,17.44
2018,9,4,6,15,163.5,34.0,1.05,17.7,56.0,117.9,86.36
2018,9,4,6,30,236.0,49.0,1.1,18.3,87.0,175.63,136.99
2018,9,4,6,45,161.5,58.5,1.15,18.9,89.0,152.7,121.33
2018,9,4,7,0,87.0,68.0,1.2,19.5,91.0,122.75,97.53
2018,9,4,7,15,44.5,86.0,1.05,20.4,98.0,113.76,89.62
2018,9,4,7,30,2.0,104.0,0.9,21.3,105.0,101.58,78.35
2018,9,4,7,45,9.0,126.0,0.8,22.25,130.0,128.48,99.7
2018,9,4,8,0,16.0,148.0,0.7,23.2,155.0,155.94,120.86
2018,9,4,8,15,70.5,181.0,0.6,24.2,218.5,242.38,188.39
2018,9,4,8,30,125.0,214.0,0.5,25.2,282.0,336.95,258.51
2018,9,4,8,45,265.0,218.0,0.4,26.25,378.5,475.57,358.78
2018,9,4,9,0,405.0,222.0,0.3,27.3,475.0,623.99,458.49
2018,9,4,9,15,561.0,192.0,0.3,28.25,567.5,741.88,534.78
2018,9,4,9,30,717.0,162.0,0.3,29.2,660.0,872.39,612.76
2018,9,4,9,45,780.5,143.0,0.3,30.15,710.5,919.32,635.78
2018,9,4,10,0,844.0,124.0,0.3,31.1,761.0,970.91,662.22
2018,9,4,10,15,853.0,125.0,0.4,31.7,789.5,989.73,672.01
2018,9,4,10,30,862.0,126.0,0.5,32.3,818.0,996.33,675.3
2018,9,4,10,45,868.0,127.5,0.6,32.9,839.5,1005.88,680.6
2018,9,4,11,0,874.0,129.0,0.7,33.5,861.0,1011.85,683.83
2018,9,4,11,15,878.0,129.0,0.75,33.9,874.5,1010.63,682.5
2018,9,4,11,30,882.0,129.0,0.8,34.3,888.0,1005.79,679.25
2018,9,4,11,45,883.5,129.5,0.9,34.65,893.5,995.41,674.0
2018,9,4,12,0,885.0,130.0,1.0,35.0,899.0,981.48,666.69
2018,9,4,12,15,883.0,130.0,1.1,35.1,895.5,960.28,655.71
2018,9,4,12,30,881.0,130.0,1.2,35.2,892.0,935.82,642.69
2018,9,4,12,45,876.0,131.0,1.3,35.35,880.5,906.56,626.45
2018,9,4,13,0,871.0,132.0,1.4,35.5,869.0,874.44,608.24
2018,9,4,13,15,866.5,130.5,1.5,35.4,850.0,837.62,587.42
2018,9,4,13,30,862.0,129.0,1.6,35.3,831.0,798.29,564.64
2018,9,4,13,45,855.0,127.0,1.7,35.2,804.5,754.32,538.4
2018,9,4,14,0,848.0,125.0,1.8,35.1,778.0,709.96,510.3
2018,9,4,14,15,838.0,122.5,1.85,34.85,744.5,659.16,476.32
2018,9,4,14,30,828.0,120.0,1.9,34.6,711.0,607.21,440.45
2018,9,4,14,45,814.5,117.5,2.0,34.35,672.0,552.45,401.57
2018,9,4,15,0,801.0,115.0,2.1,34.1,633.0,497.4,360.97
2018,9,4,15,15,783.0,111.5,2.1,34.1,588.5,439.48,316.25
2018,9,4,15,30,765.0,108.0,2.1,34.1,544.0,382.34,270.76
2018,9,4,15,45,738.0,104.5,2.25,33.25,494.5,320.29,221.71
2018,9,4,16,0,711.0,101.0,2.4,32.4,445.0,263.33,175.4
2018,9,4,16,15,665.5,97.5,2.4,31.65,391.0,205.49,129.2
2018,9,4,16,30,620.0,94.0,2.4,30.9,337.0,152.84,89.52
2018,9,4,16,45,581.0,85.5,2.45,30.15,286.5,101.87,56.58
2018,9,4,17,0,542.0,77.0,2.5,29.4,236.0,55.83,41.55
2018,9,4,17,15,486.5,67.0,2.45,28.2,188.0,49.39,36.26
2018,9,4,17,30,431.0,57.0,2.4,27.0,140.0,43.71,31.36
2018,9,4,17,45,334.0,45.0,2.35,25.75,97.0,35.75,24.23
2018,9,4,18,0,237.0,33.0,2.3,24.5,54.0,25.95,14.32
2018,9,4,18,15,132.0,18.5,2.2,23.75,29.0,17.63,0.0
2018,9,4,18,30,27.0,4.0,2.1,23.0,4.0,0.0,0.0
2018,9,4,18,45,13.5,2.0,1.95,22.25,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,5,5,45,56.5,9.5,1.05,16.3,13.0,23.87,0.0
2018,9,5,6,0,113.0,19.0,1.1,16.6,26.0,68.15,14.14
2018,9,5,6,15,195.0,31.5,1.1,17.2,57.0,126.54,92.55
2018,9,5,6,30,277.0,44.0,1.1,17.8,88.0,186.99,146.03
2018,9,5,6,45,188.5,48.0,1.1,18.4,83.0,162.09,129.21
2018,9,5,7,0,100.0,52.0,1.1,19.0,78.0,117.92,93.91
2018,9,5,7,15,50.0,65.5,1.1,19.95,78.5,100.93,79.43
2018,9,5,7,30,0.0,79.0,1.1,20.9,79.0,74.23,56.08
2018,9,5,7,45,2.0,101.0,1.1,21.8,102.0,97.43,74.73
2018,9,5,8,0,4.0,123.0,1.1,22.7,125.0,120.85,93.06
2018,9,5,8,15,20.0,162.0,1.1,23.75,173.0,173.18,134.18
2018,9,5,8,30,36.0,201.0,1.1,24.8,221.0,237.78,183.37
2018,9,5,8,45,172.5,213.5,1.1,25.8,319.5,379.1,291.99
2018,9,5,9,0,309.0,226.0,1.1,26.8,418.0,530.18,401.08
2018,9,5,9,15,532.5,182.5,1.2,27.6,540.5,705.04,524.11
2018,9,5,9,30,756.0,139.0,1.3,28.4,663.0,877.07,634.56
2018,9,5,9,45,793.0,132.5,1.35,29.2,706.5,919.11,656.66
2018,9,5,10,0,830.0,126.0,1.4,30.0,750.0,959.04,678.61
2018,9,5,10,15,838.5,127.5,1.5,30.6,778.0,977.68,688.43
2018,9,5,10,30,847.0,129.0,1.6,31.2,806.0,992.96,696.47
2018,9,5,10,45,853.5,129.5,1.75,31.8,827.0,992.81,695.74
2018,9,5,11,0,860.0,130.0,1.9,32.4,848.0,998.11,698.56
2018,9,5,11,15,863.5,131.0,2.0,32.7,861.5,997.41,697.92
2018,9,5,11,30,867.0,132.0,2.1,33.0,875.0,993.13,695.2
2018,9,5,11,45,868.5,132.0,2.25,33.3,880.0,982.3,689.04
2018,9,5,12,0,870.0,132.0,2.4,33.6,885.0,967.99,680.74
2018,9,5,12,15,869.0,131.5,2.5,33.6,881.5,947.41,668.87
2018,9,5,12,30,868.0,131.0,2.6,33.6,878.0,923.59,654.94
2018,9,5,12,45,865.5,130.0,2.75,33.65,867.0,894.81,638.0
2018,9,5,13,0,863.0,129.0,2.9,33.7,856.0,863.11,618.98
2018,9,5,13,15,815.0,146.5,2.95,33.55,821.0,814.11,588.24
2018,9,5,13,30,767.0,164.0,3.0,33.4,786.0,760.61,554.14
2018,9,5,13,45,781.5,152.0,3.1,33.2,768.0,725.42,531.63
2018,9,5,14,0,796.0,140.0,3.2,33.0,750.0,686.81,505.81
2018,9,5,14,15,806.5,129.5,3.25,32.75,724.5,643.72,475.9
2018,9,5,14,30,817.0,119.0,3.3,32.5,699.0,597.69,442.93
2018,9,5,14,45,803.5,116.0,3.35,32.2,660.0,543.0,402.53
2018,9,5,15,0,790.0,113.0,3.4,31.9,621.0,488.06,360.62
2018,9,5,15,15,772.0,109.5,3.4,31.9,576.5,430.75,315.15
2018,9,5,15,30,754.0,106.0,3.4,31.9,532.0,374.24,269.03
2018,9,5,15,45,697.0,109.5,3.45,30.95,476.0,309.78,217.7
2018,9,5,16,0,640.0,113.0,3.5,30.0,420.0,253.88,172.53
2018,9,5,16,15,601.0,106.0,3.5,29.25,368.5,198.6,127.86
2018,9,5,16,30,562.0,99.0,3.5,28.5,317.0,147.84,89.16
2018,9,5,16,45,544.5,87.5,3.5,27.75,272.5,99.36,56.98
2018,9,5,17,0,527.0,76.0,3.5,27.0,228.0,54.19,40.61
2018,9,5,17,15,468.5,66.0,3.35,25.95,180.5,48.79,36.1
2018,9,5,17,30,410.0,56.0,3.2,24.9,133.0,43.08,31.07
2018,9,5,17,45,310.0,43.5,3.1,23.85,91.0,33.48,22.45
2018,9,5,18,0,210.0,31.0,3.0,22.8,49.0,24.39,12.68
2018,9,5,18,15,115.0,17.5,2.9,22.15,26.5,16.68,0.0
2018,9,5,18,30,20.0,4.0,2.8,21.5,4.0,0.0,0.0
2018,9,5,18,45,10.0,2.0,2.65,20.8,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.45,19.8,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.3,19.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,6,5,45,65.0,9.5,0.8,15.3,13.0,26.09,0.0
2018,9,6,6,0,130.0,19.0,0.9,15.6,26.0,73.31,8.05
2018,9,6,6,15,215.0,30.0,0.85,16.25,57.0,132.23,96.57
2018,9,6,6,30,300.0,41.0,0.8,16.9,88.0,196.83,153.85
2018,9,6,6,45,232.5,45.5,0.75,17.5,90.5,180.42,144.29
2018,9,6,7,0,165.0,50.0,0.7,18.1,93.0,160.51,129.55
2018,9,6,7,15,82.5,64.0,0.6,19.1,85.5,118.6,94.57
2018,9,6,7,30,0.0,78.0,0.5,20.1,78.0,73.25,55.37
2018,9,6,7,45,16.5,115.5,0.45,21.05,123.0,122.67,95.73
2018,9,6,8,0,33.0,153.0,0.4,22.0,168.0,182.48,142.69
2018,9,6,8,15,202.0,160.5,0.4,23.2,268.0,343.83,269.07
2018,9,6,8,30,371.0,168.0,0.4,24.4,368.0,510.25,389.87
2018,9,6,8,45,574.5,139.0,0.4,25.6,480.0,668.12,497.85
2018,9,6,9,0,778.0,110.0,0.4,26.8,592.0,826.35,595.64
2018,9,6,9,15,814.5,105.0,0.45,27.8,639.5,874.13,620.46
2018,9,6,9,30,851.0,100.0,0.5,28.8,687.0,912.73,640.72
2018,9,6,9,45,864.5,100.0,0.55,29.8,722.5,941.27,654.7
2018,9,6,10,0,878.0,100.0,0.6,30.8,758.0,966.89,666.95
2018,9,6,10,15,885.0,102.0,0.9,31.35,786.5,985.27,681.12
2018,9,6,10,30,892.0,104.0,1.2,31.9,815.0,1000.14,692.8
2018,9,6,10,45,897.5,104.5,1.45,32.5,835.5,1008.28,699.07
2018,9,6,11,0,903.0,105.0,1.7,33.1,856.0,1012.75,702.92
2018,9,6,11,15,906.0,106.0,1.9,33.35,869.5,1011.56,703.52
2018,9,6,11,30,909.0,107.0,2.1,33.6,883.0,1006.63,701.79
2018,9,6,11,45,910.0,107.0,2.3,33.85,888.0,994.97,695.85
2018,9,6,12,0,911.0,107.0,2.5,34.1,893.0,979.67,687.58
2018,9,6,12,15,912.5,105.0,2.65,34.15,890.0,959.19,676.08
2018,9,6,12,30,914.0,103.0,2.8,34.2,887.0,935.21,662.3
2018,9,6,12,45,914.5,100.5,2.9,34.25,876.5,906.43,644.98
2018,9,6,13,0,915.0,98.0,3.0,34.3,866.0,874.4,625.46
2018,9,6,13,15,911.0,97.0,3.1,34.2,847.0,837.1,602.69
2018,9,6,13,30,907.0,96.0,3.2,34.1,828.0,797.1,577.87
2018,9,6,13,45,901.5,94.5,3.3,33.95,802.0,752.99,550.08
2018,9,6,14,0,896.0,93.0,3.4,33.8,776.0,706.7,520.22
2018,9,6,14,15,888.0,91.5,3.5,33.55,743.5,656.83,485.41
2018,9,6,14,30,880.0,90.0,3.6,33.3,711.0,605.43,448.4
2018,9,6,14,45,869.5,87.5,3.65,33.05,672.0,550.47,407.47
2018,9,6,15,0,859.0,85.0,3.7,32.8,633.0,494.75,364.59
2018,9,6,15,15,843.0,82.5,3.7,32.8,588.5,436.18,317.78
2018,9,6,15,30,827.0,80.0,3.7,32.8,544.0,377.97,269.88
2018,9,6,15,45,807.5,76.5,3.7,32.05,496.0,314.98,218.08
2018,9,6,16,0,788.0,73.0,3.7,31.3,448.0,256.4,168.73
2018,9,6,16,15,761.5,69.0,3.6,30.7,397.0,197.74,120.07
2018,9,6,16,30,735.0,65.0,3.5,30.1,346.0,141.85,76.82
2018,9,6,16,45,696.0,60.0,3.4,29.5,294.0,87.38,42.82
2018,9,6,17,0,657.0,55.0,3.3,28.9,242.0,41.36,29.44
2018,9,6,17,15,594.5,49.5,3.05,27.9,191.5,35.29,24.35
2018,9,6,17,30,532.0,44.0,2.8,26.9,141.0,32.78,22.07
2018,9,6,17,45,427.5,35.5,2.5,25.9,97.0,27.49,17.19
2018,9,6,18,0,323.0,27.0,2.2,24.9,53.0,22.03,10.09
2018,9,6,18,15,174.0,15.5,2.15,24.25,28.0,14.77,0.0
2018,9,6,18,30,25.0,4.0,2.1,23.6,3.0,0.0,0.0
2018,9,6,18,45,12.5,2.0,2.05,22.95,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,21.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,19.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,7,5,45,143.5,10.5,0.8,16.95,18.0,47.6,0.0
2018,9,7,6,0,287.0,21.0,0.8,17.5,36.0,125.56,1.34
2018,9,7,6,15,421.0,28.0,0.8,18.25,78.5,206.05,148.72
2018,9,7,6,30,555.0,35.0,0.8,19.0,121.0,296.84,228.52
2018,9,7,6,45,512.0,45.5,0.85,19.8,148.5,322.25,254.27
2018,9,7,7,0,469.0,56.0,0.9,20.6,176.0,339.09,270.74
2018,9,7,7,15,465.5,71.0,0.95,21.6,213.0,379.27,302.92
2018,9,7,7,30,462.0,86.0,1.0,22.6,250.0,417.74,331.86
2018,9,7,7,45,464.0,108.0,1.05,23.6,295.0,460.6,362.66
2018,9,7,8,0,466.0,130.0,1.1,24.6,340.0,507.89,395.3
2018,9,7,8,15,510.0,138.5,1.1,25.75,392.5,570.29,437.91
2018,9,7,8,30,554.0,147.0,1.1,26.9,445.0,640.52,484.08
2018,9,7,8,45,724.5,110.0,1.15,28.05,535.0,760.86,562.88
2018,9,7,9,0,895.0,73.0,1.2,29.2,625.0,877.7,634.27
2018,9,7,9,15,915.0,72.5,1.3,29.95,669.5,918.73,656.82
2018,9,7,9,30,935.0,72.0,1.4,30.7,714.0,957.36,678.49
2018,9,7,9,45,938.5,76.5,1.45,31.5,749.0,983.53,691.39
2018,9,7,10,0,942.0,81.0,1.5,32.3,784.0,1006.03,702.12
2018,9,7,10,15,949.5,81.5,1.6,32.8,813.0,1024.07,711.77
2018,9,7,10,30,957.0,82.0,1.7,33.3,842.0,1038.39,719.27
2018,9,7,10,45,962.0,82.5,1.8,33.75,863.5,1046.42,723.23
2018,9,7,11,0,967.0,83.0,1.9,34.2,885.0,1050.52,724.96
2018,9,7,11,15,970.5,83.5,2.0,34.45,899.0,1049.15,724.12
2018,9,7,11,30,974.0,84.0,2.1,34.7,913.0,1043.78,721.0
2018,9,7,11,45,975.0,84.0,2.2,34.95,918.0,1031.46,713.76
2018,9,7,12,0,976.0,84.0,2.3,35.2,923.0,1015.25,704.24
2018,9,7,12,15,975.0,84.5,2.4,35.25,920.0,993.88,692.16
2018,9,7,12,30,974.0,85.0,2.5,35.3,917.0,968.84,677.78
2018,9,7,12,45,971.0,85.0,2.6,35.3,905.5,937.97,659.8
2018,9,7,13,0,968.0,85.0,2.7,35.3,894.0,903.81,639.59
2018,9,7,13,15,964.5,84.0,2.8,35.2,874.5,865.09,616.49
2018,9,7,13,30,961.0,83.0,2.9,35.1,855.0,823.46,591.19
2018,9,7,13,45,955.0,82.0,3.0,34.95,828.0,777.3,562.62
2018,9,7,14,0,949.0,81.0,3.1,34.8,801.0,728.82,532.03
2018,9,7,14,15,940.5,80.0,3.2,34.5,767.0,676.66,496.44
2018,9,7,14,30,932.0,79.0,3.3,34.2,733.0,622.9,458.23
2018,9,7,14,45,920.5,77.5,3.35,33.9,692.5,565.71,416.07
2018,9,7,15,0,909.0,76.0,3.4,33.6,652.0,507.74,371.82
2018,9,7,15,15,894.0,74.0,3.4,33.6,606.5,447.32,323.72
2018,9,7,15,30,879.0,72.0,3.4,33.6,561.0,387.07,274.28
2018,9,7,15,45,858.5,69.5,3.55,32.65,511.0,325.14,223.48
2018,9,7,16,0,838.0,67.0,3.7,31.7,461.0,264.56,172.74
2018,9,7,16,15,809.5,63.5,3.7,30.95,408.0,199.15,118.99
2018,9,7,16,30,781.0,60.0,3.7,30.2,355.0,140.58,74.05
2018,9,7,16,45,739.0,56.0,3.7,29.4,301.0,84.04,39.66
2018,9,7,17,0,697.0,52.0,3.7,28.6,247.0,39.09,27.56
2018,9,7,17,15,631.0,47.0,3.55,27.45,194.5,36.65,25.54
2018,9,7,17,30,565.0,42.0,3.4,26.3,142.0,34.25,23.34
2018,9,7,17,45,452.5,33.5,3.2,25.15,96.5,25.93,15.87
2018,9,7,18,0,340.0,25.0,3.0,24.0,51.0,20.34,8.03
2018,9,7,18,15,183.0,14.0,2.9,23.3,26.5,13.34,0.0
2018,9,7,18,30,26.0,3.0,2.8,22.6,2.0,0.0,0.0
2018,9,7,18,45,13.0,1.5,2.65,21.85,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,21.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,20.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.65,19.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,8,5,45,152.0,10.0,1.3,16.4,17.5,49.35,0.0
2018,9,8,6,0,304.0,20.0,1.4,16.9,35.0,129.42,0.0
2018,9,8,6,15,440.0,27.0,1.55,17.65,78.5,212.17,153.01
2018,9,8,6,30,576.0,34.0,1.7,18.4,122.0,304.72,236.27
2018,9,8,6,45,576.0,42.0,1.85,19.1,159.0,346.36,275.81
2018,9,8,7,0,576.0,50.0,2.0,19.8,196.0,389.42,313.83
2018,9,8,7,15,592.0,59.5,2.05,20.8,240.0,440.11,354.86
2018,9,8,7,30,608.0,69.0,2.1,21.8,284.0,490.95,393.85
2018,9,8,7,45,642.0,78.5,2.15,22.75,337.0,554.06,440.45
2018,9,8,8,0,676.0,88.0,2.2,23.7,390.0,618.33,485.5
2018,9,8,8,15,755.5,82.0,2.3,24.6,456.5,696.91,538.94
2018,9,8,8,30,835.0,76.0,2.4,25.5,523.0,775.59,590.62
2018,9,8,8,45,883.0,69.0,2.5,26.45,578.5,835.42,627.74
2018,9,8,9,0,931.0,62.0,2.6,27.4,634.0,895.31,664.18
2018,9,8,9,15,936.5,66.5,2.75,28.2,675.0,930.28,684.2
2018,9,8,9,30,942.0,71.0,2.9,29.0,716.0,961.92,702.07
2018,9,8,9,45,942.5,77.0,3.0,29.85,750.0,987.1,715.11
2018,9,8,10,0,943.0,83.0,3.1,30.7,784.0,1008.43,725.68
2018,9,8,10,15,949.5,84.0,3.15,31.25,812.5,1025.96,734.36
2018,9,8,10,30,956.0,85.0,3.2,31.8,841.0,1039.75,740.75
2018,9,8,10,45,960.0,85.5,3.3,32.35,861.5,1046.66,743.32
2018,9,8,11,0,964.0,86.0,3.4,32.9,882.0,1049.64,743.59
2018,9,8,11,15,967.0,86.5,3.5,33.15,895.5,1047.67,741.81
2018,9,8,11,30,970.0,87.0,3.6,33.4,909.0,1041.71,737.67
2018,9,8,11,45,970.5,87.0,3.65,33.65,913.5,1028.82,728.94
2018,9,8,12,0,971.0,87.0,3.7,33.9,918.0,1012.08,717.93
2018,9,8,12,15,971.0,85.5,3.8,33.9,914.0,989.49,704.33
2018,9,8,12,30,971.0,84.0,3.9,33.9,910.0,963.23,688.4
2018,9,8,12,45,970.0,83.0,4.0,33.95,899.0,933.07,669.74
2018,9,8,13,0,969.0,82.0,4.1,34.0,888.0,899.52,648.78
2018,9,8,13,15,964.5,81.5,4.2,33.85,868.0,860.41,624.51
2018,9,8,13,30,960.0,81.0,4.3,33.7,848.0,818.45,598.07
2018,9,8,13,45,954.0,79.5,4.4,33.55,820.5,771.76,568.09
2018,9,8,14,0,948.0,78.0,4.5,33.4,793.0,722.78,536.11
2018,9,8,14,15,940.0,76.5,4.5,33.1,759.0,670.46,499.04
2018,9,8,14,30,932.0,75.0,4.5,32.8,725.0,616.5,459.46
2018,9,8,14,45,920.5,73.5,4.55,32.5,684.5,559.3,416.35
2018,9,8,15,0,909.0,72.0,4.6,32.2,644.0,501.33,371.21
2018,9,8,15,15,894.0,70.0,4.6,32.2,598.5,440.94,322.27
2018,9,8,15,30,879.0,68.0,4.6,32.2,553.0,380.72,272.03
2018,9,8,15,45,858.5,65.5,4.6,31.4,503.0,318.84,220.26
2018,9,8,16,0,838.0,63.0,4.6,30.6,453.0,258.34,168.83
