Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,15,45,809.0,72.5,3.75,25.2,447.0,280.16,193.36
2018,9,18,16,0,772.0,72.0,3.9,24.3,394.0,220.81,142.9
2018,9,18,16,15,709.0,70.5,3.9,23.55,336.0,160.7,95.09
2018,9,18,16,30,646.0,69.0,3.9,22.8,278.0,104.33,55.96
2018,9,18,16,45,596.5,61.0,3.95,22.0,227.0,53.59,31.67
2018,9,18,17,0,547.0,53.0,4.0,21.2,176.0,38.54,27.9
2018,9,18,17,15,458.5,45.0,3.95,20.25,129.0,34.0,23.75
2018,9,18,17,30,370.0,37.0,3.9,19.3,82.0,29.34,19.13
2018,9,18,17,45,242.5,25.5,3.8,18.35,49.0,21.03,7.57
2018,9,18,18,0,115.0,14.0,3.7,17.4,16.0,13.34,0.0
2018,9,18,18,15,57.5,7.0,3.6,16.8,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,19,5,45,40.0,6.0,1.65,11.7,7.0,0.0,0.0
2018,9,19,6,0,80.0,12.0,1.7,11.9,14.0,36.55,0.0
2018,9,19,6,15,209.5,25.5,1.85,12.4,47.5,123.98,70.23
2018,9,19,6,30,339.0,39.0,2.0,12.9,81.0,211.26,164.69
2018,9,19,6,45,346.5,40.5,2.1,13.4,101.5,235.7,191.25
2018,9,19,7,0,354.0,42.0,2.2,13.9,122.0,258.92,214.36
2018,9,19,7,15,177.0,55.0,2.25,14.55,95.0,182.91,151.58
2018,9,19,7,30,0.0,68.0,2.3,15.2,68.0,63.55,48.44
2018,9,19,7,45,2.0,100.0,2.35,15.85,101.0,97.45,76.83
2018,9,19,8,0,4.0,132.0,2.4,16.5,134.0,131.88,104.94
2018,9,19,8,15,11.5,154.0,2.35,17.35,160.0,159.84,127.29
2018,9,19,8,30,19.0,176.0,2.3,18.2,186.0,188.3,149.61
2018,9,19,8,45,181.0,193.5,2.3,19.05,298.5,364.51,292.61
2018,9,19,9,0,343.0,211.0,2.3,19.9,411.0,541.99,428.15
2018,9,19,9,15,601.5,159.0,2.3,20.8,539.0,741.89,574.6
2018,9,19,9,30,860.0,107.0,2.3,21.7,667.0,926.45,696.78
2018,9,19,9,45,893.0,101.5,2.3,22.55,710.0,957.8,712.07
2018,9,19,10,0,926.0,96.0,2.3,23.4,753.0,994.75,732.35
2018,9,19,10,15,933.5,97.0,2.45,24.25,781.0,1011.86,741.09
2018,9,19,10,30,941.0,98.0,2.6,25.1,809.0,1025.27,747.66
2018,9,19,10,45,946.0,98.5,2.75,25.95,829.5,1031.88,749.93
2018,9,19,11,0,951.0,99.0,2.9,26.8,850.0,1034.6,749.83
2018,9,19,11,15,953.5,100.0,3.0,27.35,862.5,1031.51,746.57
2018,9,19,11,30,956.0,101.0,3.1,27.9,875.0,1024.46,740.94
2018,9,19,11,45,956.5,101.5,3.2,28.45,879.0,1011.07,731.36
2018,9,19,12,0,957.0,102.0,3.3,29.0,883.0,993.85,719.44
2018,9,19,12,15,955.5,102.5,3.4,29.2,878.5,971.08,705.0
2018,9,19,12,30,954.0,103.0,3.5,29.4,874.0,944.74,688.24
2018,9,19,12,45,950.5,102.5,3.6,29.65,861.0,912.24,667.25
2018,9,19,13,0,947.0,102.0,3.7,29.9,848.0,876.56,644.06
2018,9,19,13,15,941.5,101.0,3.8,29.9,826.5,835.84,617.93
2018,9,19,13,30,936.0,100.0,3.9,29.9,805.0,792.45,589.71
2018,9,19,13,45,928.0,99.0,3.95,29.95,776.5,744.88,557.96
2018,9,19,14,0,920.0,98.0,4.0,30.0,748.0,695.29,522.28
2018,9,19,14,15,908.5,96.5,4.05,29.85,712.0,641.34,482.76
2018,9,19,14,30,897.0,95.0,4.1,29.7,676.0,586.2,441.19
2018,9,19,14,45,882.0,92.5,4.1,29.55,634.0,527.48,395.59
2018,9,19,15,0,867.0,90.0,4.1,29.4,592.0,466.87,347.17
2018,9,19,15,15,847.0,87.5,4.1,29.4,545.0,405.52,296.54
2018,9,19,15,30,827.0,85.0,4.1,29.4,498.0,345.13,245.39
2018,9,19,15,45,798.5,81.5,4.05,28.75,446.5,282.85,192.8
2018,9,19,16,0,770.0,78.0,4.0,28.1,395.0,223.17,142.44
2018,9,19,16,15,728.0,73.5,3.65,27.3,341.0,163.6,95.13
2018,9,19,16,30,686.0,69.0,3.3,26.5,287.0,105.13,54.76
2018,9,19,16,45,606.5,64.0,2.9,25.75,230.5,54.09,32.97
2018,9,19,17,0,527.0,59.0,2.5,25.0,174.0,43.99,32.06
2018,9,19,17,15,423.5,49.5,2.25,23.75,125.5,38.36,27.03
2018,9,19,17,30,320.0,40.0,2.0,22.5,77.0,32.56,21.38
2018,9,19,17,45,187.5,25.0,1.75,21.2,44.0,19.81,4.82
2018,9,19,18,0,55.0,10.0,1.5,19.9,11.0,9.53,0.0
2018,9,19,18,15,27.5,5.0,1.5,19.45,5.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,20,5,45,50.5,6.5,0.5,15.7,7.5,0.0,0.0
2018,9,20,6,0,101.0,13.0,0.5,15.9,15.0,44.05,0.0
2018,9,20,6,15,248.0,26.0,0.55,16.8,50.5,137.55,71.34
2018,9,20,6,30,395.0,39.0,0.6,17.7,86.0,234.93,177.92
2018,9,20,6,45,490.0,46.5,0.65,18.55,135.0,311.9,244.66
2018,9,20,7,0,585.0,54.0,0.7,19.4,184.0,397.79,315.31
2018,9,20,7,15,643.5,60.0,0.9,20.35,237.5,469.0,372.58
2018,9,20,7,30,702.0,66.0,1.1,21.3,291.0,541.03,428.19
2018,9,20,7,45,741.5,70.0,1.3,22.25,344.5,605.02,475.56
2018,9,20,8,0,781.0,74.0,1.5,23.2,398.0,670.17,520.55
2018,9,20,8,15,808.0,77.0,1.6,24.2,448.5,725.32,556.02
2018,9,20,8,30,835.0,80.0,1.7,25.2,499.0,779.8,590.11
2018,9,20,8,45,854.0,83.0,1.8,26.25,545.5,826.56,618.01
2018,9,20,9,0,873.0,86.0,1.9,27.3,592.0,864.22,639.35
2018,9,20,9,15,888.5,87.5,1.9,28.0,633.5,901.69,660.19
2018,9,20,9,30,904.0,89.0,1.9,28.7,675.0,936.54,679.01
2018,9,20,9,45,915.5,90.0,1.9,29.45,710.5,964.17,692.86
2018,9,20,10,0,927.0,91.0,1.9,30.2,746.0,988.53,704.6
2018,9,20,10,15,934.5,92.0,1.85,30.65,774.0,1005.6,712.0
2018,9,20,10,30,942.0,93.0,1.8,31.1,802.0,1018.97,717.2
2018,9,20,10,45,946.5,94.0,1.8,31.6,822.0,1025.61,718.89
2018,9,20,11,0,951.0,95.0,1.8,32.1,842.0,1028.35,718.39
2018,9,20,11,15,953.5,95.5,1.75,32.4,854.0,1024.65,714.06
2018,9,20,11,30,956.0,96.0,1.7,32.7,866.0,1017.02,707.55
2018,9,20,11,45,956.5,96.0,1.7,32.95,869.5,1003.05,698.19
2018,9,20,12,0,957.0,96.0,1.7,33.2,873.0,985.26,686.69
2018,9,20,12,15,956.5,95.5,1.75,33.3,868.5,962.31,673.17
2018,9,20,12,30,956.0,95.0,1.8,33.4,864.0,935.76,657.45
2018,9,20,12,45,953.0,94.5,1.85,33.5,851.0,903.62,638.17
2018,9,20,13,0,950.0,94.0,1.9,33.6,838.0,868.28,616.76
2018,9,20,13,15,945.0,93.0,1.95,33.6,817.0,827.85,592.14
2018,9,20,13,30,940.0,92.0,2.0,33.6,796.0,784.71,565.49
2018,9,20,13,45,932.0,90.5,2.05,33.55,767.0,736.5,535.21
2018,9,20,14,0,924.0,89.0,2.1,33.5,738.0,686.29,501.14
2018,9,20,14,15,913.5,87.5,2.1,33.35,702.5,632.81,463.38
2018,9,20,14,30,903.0,86.0,2.1,33.2,667.0,578.04,423.5
2018,9,20,14,45,889.0,83.5,2.1,33.05,625.0,519.58,379.67
2018,9,20,15,0,875.0,81.0,2.1,32.9,583.0,460.77,334.03
2018,9,20,15,15,855.5,78.5,2.1,32.9,536.5,399.78,285.12
2018,9,20,15,30,836.0,76.0,2.1,32.9,490.0,336.91,233.49
2018,9,20,15,45,809.5,72.5,2.15,32.3,439.0,274.76,182.2
2018,9,20,16,0,783.0,69.0,2.2,31.7,388.0,214.95,132.75
2018,9,20,16,15,744.5,65.0,1.95,30.7,335.0,155.67,86.66
2018,9,20,16,30,706.0,61.0,1.7,29.7,282.0,100.79,50.34
2018,9,20,16,45,648.0,55.5,1.45,28.75,229.0,49.03,35.89
2018,9,20,17,0,590.0,50.0,1.2,27.8,176.0,36.59,25.39
2018,9,20,17,15,494.5,42.5,1.2,26.55,127.5,32.36,21.61
2018,9,20,17,30,399.0,35.0,1.2,25.3,79.0,28.07,17.27
2018,9,20,17,45,244.0,22.5,1.2,24.1,45.0,18.62,1.53
2018,9,20,18,0,89.0,10.0,1.2,22.9,11.0,9.53,0.0
2018,9,20,18,15,44.5,5.0,1.2,22.5,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,21,5,45,50.5,5.5,1.05,16.45,6.5,0.0,0.0
2018,9,21,6,0,101.0,11.0,1.0,16.5,13.0,42.11,0.0
2018,9,21,6,15,259.5,23.0,1.2,17.5,48.5,138.34,65.13
2018,9,21,6,30,418.0,35.0,1.4,18.5,84.0,240.59,181.97
2018,9,21,6,45,509.0,43.0,1.55,19.55,133.0,316.77,249.24
2018,9,21,7,0,600.0,51.0,1.7,20.6,182.0,401.87,320.36
2018,9,21,7,15,656.0,56.5,1.75,21.45,235.0,468.22,374.3
2018,9,21,7,30,712.0,62.0,1.8,22.3,288.0,542.25,431.39
2018,9,21,7,45,748.5,66.0,1.8,23.15,340.5,604.45,476.83
2018,9,21,8,0,785.0,70.0,1.8,24.0,393.0,667.59,519.31
2018,9,21,8,15,810.5,73.5,1.8,24.9,443.0,722.23,554.07
2018,9,21,8,30,836.0,77.0,1.8,25.8,493.0,776.11,587.23
2018,9,21,8,45,855.0,79.5,1.75,26.75,539.5,815.34,608.94
2018,9,21,9,0,874.0,82.0,1.7,27.7,586.0,859.26,633.28
2018,9,21,9,15,887.0,84.0,1.65,28.4,626.5,895.07,652.29
2018,9,21,9,30,900.0,86.0,1.6,29.1,667.0,928.12,669.22
2018,9,21,9,45,910.0,87.5,1.55,29.85,701.5,954.8,681.7
2018,9,21,10,0,920.0,89.0,1.5,30.6,736.0,978.16,692.01
2018,9,21,10,15,927.0,90.5,1.55,31.05,763.5,995.18,700.63
2018,9,21,10,30,934.0,92.0,1.6,31.5,791.0,1008.49,707.12
2018,9,21,10,45,939.0,92.5,1.6,32.0,811.0,1014.95,708.7
2018,9,21,11,0,944.0,93.0,1.6,32.5,831.0,1017.53,708.13
2018,9,21,11,15,946.5,93.5,1.65,32.75,843.0,1013.8,705.33
2018,9,21,11,30,949.0,94.0,1.7,33.0,855.0,1006.16,700.34
2018,9,21,11,45,949.5,94.5,1.75,33.3,858.5,992.76,691.83
2018,9,21,12,0,950.0,95.0,1.8,33.6,862.0,975.56,681.13
2018,9,21,12,15,947.0,96.0,1.85,33.65,857.0,952.04,667.29
2018,9,21,12,30,944.0,97.0,1.9,33.7,852.0,925.05,651.31
2018,9,21,12,45,938.5,97.0,1.95,33.8,838.0,891.59,631.06
2018,9,21,13,0,933.0,97.0,2.0,33.9,824.0,855.12,608.79
2018,9,21,13,15,927.5,96.0,2.0,33.8,803.0,814.82,583.92
2018,9,21,13,30,922.0,95.0,2.0,33.7,782.0,771.92,557.12
2018,9,21,13,45,914.0,94.0,2.05,33.6,753.5,724.9,527.61
2018,9,21,14,0,906.0,93.0,2.1,33.5,725.0,675.9,494.02
2018,9,21,14,15,895.0,91.0,2.15,33.25,689.5,622.43,456.59
2018,9,21,14,30,884.0,89.0,2.2,33.0,654.0,567.79,417.02
2018,9,21,14,45,869.5,87.0,2.25,32.75,613.0,510.52,374.12
2018,9,21,15,0,855.0,85.0,2.3,32.5,572.0,451.28,328.22
2018,9,21,15,15,835.0,82.0,2.3,32.5,525.0,390.25,279.06
2018,9,21,15,30,815.0,79.0,2.3,32.5,478.0,330.22,229.34
2018,9,21,15,45,787.0,76.0,2.45,31.65,428.0,269.43,179.27
2018,9,21,16,0,759.0,73.0,2.6,30.8,378.0,211.18,131.22
2018,9,21,16,15,718.5,68.0,2.6,29.9,325.0,152.31,85.6
2018,9,21,16,30,678.0,63.0,2.6,29.0,272.0,98.14,50.04
2018,9,21,16,45,617.0,57.5,2.55,28.1,220.0,44.44,32.11
2018,9,21,17,0,556.0,52.0,2.5,27.2,168.0,38.5,27.04
2018,9,21,17,15,456.0,43.5,2.3,25.95,120.5,33.49,22.54
2018,9,21,17,30,356.0,35.0,2.1,24.7,73.0,28.35,17.33
2018,9,21,17,45,212.5,22.5,1.9,23.45,41.5,18.91,0.0
2018,9,21,18,0,69.0,10.0,1.7,22.2,10.0,9.53,0.0
2018,9,21,18,15,34.5,5.0,1.65,21.6,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,16.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,16.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,16.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.15,17.1,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,17.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,17.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,16.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,16.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,16.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.15,16.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,5,45,31.5,4.5,0.2,17.1,5.0,0.0,0.0
2018,9,22,6,0,63.0,9.0,0.2,17.2,10.0,28.28,0.0
2018,9,22,6,15,214.5,22.5,0.25,17.75,44.0,120.37,49.07
2018,9,22,6,30,366.0,36.0,0.3,18.3,78.0,219.35,164.22
2018,9,22,6,45,399.0,45.5,0.3,18.85,113.0,266.72,208.17
2018,9,22,7,0,432.0,55.0,0.3,19.4,148.0,316.93,251.25
2018,9,22,7,15,288.0,82.0,0.35,20.15,151.0,283.17,225.91
2018,9,22,7,30,144.0,109.0,0.4,20.9,154.0,216.24,172.37
2018,9,22,7,45,274.5,119.0,0.45,21.65,224.0,331.5,264.32
2018,9,22,8,0,405.0,129.0,0.5,22.4,294.0,460.92,361.38
2018,9,22,8,15,579.5,113.5,0.55,23.6,382.5,596.96,458.76
2018,9,22,8,30,754.0,98.0,0.6,24.8,471.0,738.61,552.09
2018,9,22,8,45,811.0,92.0,0.7,25.95,527.5,799.8,588.12
2018,9,22,9,0,868.0,86.0,0.8,27.1,584.0,857.85,622.21
2018,9,22,9,15,882.0,88.5,0.9,28.0,625.0,894.85,642.85
2018,9,22,9,30,896.0,91.0,1.0,28.9,666.0,929.14,661.8
2018,9,22,9,45,906.5,92.5,1.1,29.75,701.0,956.05,676.15
2018,9,22,10,0,917.0,94.0,1.2,30.6,736.0,979.68,688.49
2018,9,22,10,15,925.0,96.0,1.3,31.1,764.5,998.03,698.58
2018,9,22,10,30,933.0,98.0,1.4,31.6,793.0,1012.69,706.54
2018,9,22,10,45,938.5,98.0,1.5,32.1,813.0,1018.9,709.46
2018,9,22,11,0,944.0,98.0,1.6,32.6,833.0,1021.24,710.21
2018,9,22,11,15,947.0,99.0,1.7,32.8,845.5,1018.39,708.79
2018,9,22,11,30,950.0,100.0,1.8,33.0,858.0,1011.6,705.1
2018,9,22,11,45,950.5,100.0,1.85,33.2,861.0,997.48,696.38
2018,9,22,12,0,951.0,100.0,1.9,33.4,864.0,979.57,685.48
2018,9,22,12,15,951.0,99.0,2.0,33.4,859.5,956.45,672.51
2018,9,22,12,30,951.0,98.0,2.1,33.4,855.0,929.73,657.23
2018,9,22,12,45,950.5,96.0,2.2,33.4,842.5,898.08,638.69
2018,9,22,13,0,950.0,94.0,2.3,33.4,830.0,863.11,617.83
2018,9,22,13,15,945.5,92.5,2.4,33.2,809.0,822.41,593.46
2018,9,22,13,30,941.0,91.0,2.5,33.0,788.0,778.99,566.91
2018,9,22,13,45,934.0,89.5,2.6,32.8,759.5,731.34,537.03
2018,9,22,14,0,927.0,88.0,2.7,32.6,731.0,681.58,502.86
2018,9,22,14,15,916.5,87.0,2.8,32.25,695.5,628.39,465.32
2018,9,22,14,30,906.0,86.0,2.9,31.9,660.0,573.9,425.45
2018,9,22,14,45,892.0,83.5,3.0,31.55,618.0,515.25,381.08
2018,9,22,15,0,878.0,81.0,3.1,31.2,576.0,456.26,334.74
2018,9,22,15,15,858.0,78.5,3.1,31.2,529.0,394.94,284.52
2018,9,22,15,30,838.0,76.0,3.1,31.2,482.0,331.87,231.75
2018,9,22,15,45,810.5,72.5,3.15,30.15,431.0,269.46,179.77
2018,9,22,16,0,783.0,69.0,3.2,29.1,380.0,209.52,129.9
2018,9,22,16,15,743.5,64.5,3.05,28.25,326.5,149.89,83.37
2018,9,22,16,30,704.0,60.0,2.9,27.4,273.0,94.81,47.5
2018,9,22,16,45,643.5,54.0,2.75,26.5,220.0,43.13,31.23
2018,9,22,17,0,583.0,48.0,2.6,25.6,167.0,35.36,24.54
2018,9,22,17,15,481.5,40.5,2.35,24.45,119.0,31.07,20.6
2018,9,22,17,30,380.0,33.0,2.1,23.3,71.0,26.73,15.89
2018,9,22,17,45,219.0,20.5,1.8,22.15,39.5,17.17,0.0
2018,9,22,18,0,58.0,8.0,1.5,21.0,8.0,7.63,0.0
2018,9,22,18,15,29.0,4.0,1.4,20.45,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,5,45,42.0,5.5,1.1,14.5,6.0,0.0,0.0
2018,9,23,6,0,84.0,11.0,1.1,14.7,12.0,36.74,0.0
2018,9,23,6,15,167.0,23.0,1.2,15.3,37.5,102.53,34.36
2018,9,23,6,30,250.0,35.0,1.3,15.9,63.0,167.48,126.71
2018,9,23,6,45,315.5,48.5,1.35,16.55,103.0,227.43,181.02
2018,9,23,7,0,381.0,62.0,1.4,17.2,143.0,294.32,238.53
2018,9,23,7,15,381.5,79.5,1.4,17.95,179.5,334.55,272.31
2018,9,23,7,30,382.0,97.0,1.4,18.7,216.0,373.7,303.48
2018,9,23,7,45,431.5,108.5,1.35,19.45,265.5,437.61,352.75
2018,9,23,8,0,481.0,120.0,1.3,20.2,315.0,504.67,402.28
2018,9,23,8,15,623.5,106.5,1.3,21.2,392.5,621.78,487.77
2018,9,23,8,30,766.0,93.0,1.3,22.2,470.0,737.72,565.39
2018,9,23,8,45,822.0,87.0,1.3,23.2,526.0,802.02,604.29
2018,9,23,9,0,878.0,81.0,1.3,24.2,582.0,859.34,637.81
2018,9,23,9,15,890.5,83.5,1.4,25.2,622.5,895.22,657.85
2018,9,23,9,30,903.0,86.0,1.5,26.2,663.0,928.29,676.05
2018,9,23,9,45,911.5,88.5,1.6,27.15,697.0,954.6,689.91
2018,9,23,10,0,920.0,91.0,1.7,28.1,731.0,977.52,701.61
2018,9,23,10,15,927.5,92.0,1.8,28.65,759.0,994.2,710.52
2018,9,23,10,30,935.0,93.0,1.9,29.2,787.0,1007.2,717.24
2018,9,23,10,45,940.5,93.5,1.95,29.7,807.0,1013.93,719.69
2018,9,23,11,0,946.0,94.0,2.0,30.2,827.0,1016.77,719.92
2018,9,23,11,15,948.5,95.0,2.1,30.5,839.0,1013.37,717.6
2018,9,23,11,30,951.0,96.0,2.2,30.8,851.0,1006.05,712.99
2018,9,23,11,45,952.0,96.0,2.3,31.1,854.5,992.33,704.47
2018,9,23,12,0,953.0,96.0,2.4,31.4,858.0,974.81,693.64
2018,9,23,12,15,953.0,95.0,2.5,31.45,853.5,951.59,679.92
2018,9,23,12,30,953.0,94.0,2.6,31.5,849.0,924.78,663.88
2018,9,23,12,45,952.0,92.5,2.7,31.6,836.5,893.12,644.47
2018,9,23,13,0,951.0,91.0,2.8,31.7,824.0,858.18,622.76
2018,9,23,13,15,892.0,111.0,2.9,31.55,784.0,797.64,584.34
2018,9,23,13,30,833.0,131.0,3.0,31.4,744.0,740.92,547.83
2018,9,23,13,45,873.0,111.0,3.1,31.25,731.5,708.31,526.44
2018,9,23,14,0,913.0,91.0,3.2,31.1,719.0,672.81,501.88
2018,9,23,14,15,909.5,86.0,3.3,30.8,685.0,620.43,464.14
2018,9,23,14,30,906.0,81.0,3.4,30.5,651.0,566.15,423.73
2018,9,23,14,45,881.0,81.0,3.45,30.2,605.5,504.67,376.4
2018,9,23,15,0,856.0,81.0,3.5,29.9,560.0,443.98,328.12
2018,9,23,15,15,813.5,82.5,3.5,29.9,507.0,377.22,273.71
2018,9,23,15,30,771.0,84.0,3.5,29.9,454.0,315.73,222.34
2018,9,23,15,45,729.5,80.5,3.65,28.85,400.5,253.85,171.22
2018,9,23,16,0,688.0,77.0,3.8,27.8,347.0,193.25,121.53
2018,9,23,16,15,698.0,66.5,3.7,26.95,307.0,143.38,80.73
2018,9,23,16,30,708.0,56.0,3.6,26.1,267.0,89.03,43.71
2018,9,23,16,45,647.0,51.0,3.5,25.25,214.5,39.43,28.23
2018,9,23,17,0,586.0,46.0,3.4,24.4,162.0,33.9,23.4
2018,9,23,17,15,474.0,38.5,3.15,23.3,114.0,29.51,19.33
2018,9,23,17,30,362.0,31.0,2.9,22.2,66.0,25.06,14.32
2018,9,23,17,45,206.5,18.5,2.7,21.15,36.0,15.4,0.0
2018,9,23,18,0,51.0,6.0,2.5,20.1,6.0,5.72,0.0
2018,9,23,18,15,25.5,3.0,2.4,19.5,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,18.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,24,5,45,47.0,5.0,0.6,13.95,5.5,0.0,0.0
2018,9,24,6,0,94.0,10.0,0.6,14.1,11.0,38.88,0.0
2018,9,24,6,15,257.0,21.5,0.75,14.8,45.0,133.26,34.16
2018,9,24,6,30,420.0,33.0,0.9,15.5,79.0,238.87,179.97
2018,9,24,6,45,487.5,41.5,1.05,16.2,123.0,304.12,240.74
2018,9,24,7,0,555.0,50.0,1.2,16.9,167.0,375.86,302.67
2018,9,24,7,15,642.5,53.5,1.25,17.8,225.0,455.54,367.77
2018,9,24,7,30,730.0,57.0,1.3,18.7,283.0,546.02,437.9
2018,9,24,7,45,717.5,68.0,1.35,19.55,323.0,584.01,465.31
2018,9,24,8,0,705.0,79.0,1.4,20.4,363.0,622.06,491.01
2018,9,24,8,15,721.5,87.5,1.5,21.55,410.0,672.58,524.26
2018,9,24,8,30,738.0,96.0,1.6,22.7,457.0,721.88,555.56
2018,9,24,8,45,708.5,115.5,1.65,23.85,488.5,744.84,567.37
2018,9,24,9,0,679.0,135.0,1.7,25.0,520.0,762.69,575.74
2018,9,24,9,15,696.5,140.5,1.8,25.9,560.0,801.36,599.24
2018,9,24,9,30,714.0,146.0,1.9,26.8,600.0,838.01,620.84
2018,9,24,9,45,812.5,119.0,1.95,27.7,661.5,905.12,661.69
2018,9,24,10,0,911.0,92.0,2.0,28.6,723.0,968.68,698.94
2018,9,24,10,15,916.0,94.0,2.0,29.05,749.5,983.93,705.6
2018,9,24,10,30,921.0,96.0,2.0,29.5,776.0,995.49,710.52
2018,9,24,10,45,847.5,132.5,2.0,30.0,771.0,974.98,695.26
2018,9,24,11,0,774.0,169.0,2.0,30.5,766.0,946.4,675.4
2018,9,24,11,15,678.0,217.5,2.0,30.7,746.0,900.42,645.36
2018,9,24,11,30,582.0,266.0,2.0,30.9,726.0,847.49,608.58
2018,9,24,11,45,604.5,257.5,1.95,31.15,737.0,850.46,610.14
2018,9,24,12,0,627.0,249.0,1.9,31.4,748.0,847.88,607.68
2018,9,24,12,15,725.5,201.0,1.85,31.45,775.0,868.98,622.31
2018,9,24,12,30,824.0,153.0,1.8,31.5,802.0,878.45,627.77
2018,9,24,12,45,882.0,123.5,1.75,31.6,808.0,864.37,618.22
2018,9,24,13,0,940.0,94.0,1.7,31.7,814.0,849.85,608.74
2018,9,24,13,15,934.5,93.0,1.65,31.65,792.5,809.14,582.74
2018,9,24,13,30,929.0,92.0,1.6,31.6,771.0,765.82,555.1
2018,9,24,13,45,920.5,91.0,1.6,31.6,742.0,718.05,524.23
2018,9,24,14,0,912.0,90.0,1.6,31.6,713.0,668.36,489.63
2018,9,24,14,15,900.5,88.0,1.6,31.4,677.0,614.26,451.36
2018,9,24,14,30,889.0,86.0,1.6,31.2,641.0,559.03,411.02
2018,9,24,14,45,874.0,84.0,1.6,31.0,599.5,501.28,367.44
2018,9,24,15,0,859.0,82.0,1.6,30.8,558.0,443.31,322.11
2018,9,24,15,15,838.0,79.0,1.6,30.8,511.0,380.12,271.28
2018,9,24,15,30,817.0,76.0,1.6,30.8,464.0,319.74,221.18
2018,9,24,15,45,788.0,72.5,1.65,30.1,413.5,258.36,170.41
2018,9,24,16,0,759.0,69.0,1.7,29.4,363.0,199.67,122.1
2018,9,24,16,15,716.0,65.0,1.7,28.45,310.5,141.8,78.06
2018,9,24,16,30,673.0,61.0,1.7,27.5,258.0,85.51,42.42
2018,9,24,16,45,607.0,55.5,1.7,26.6,206.0,39.84,28.39
2018,9,24,17,0,541.0,50.0,1.7,25.7,154.0,37.55,26.33
2018,9,24,17,15,420.5,41.5,1.7,24.45,107.0,32.48,21.66
2018,9,24,17,30,300.0,33.0,1.7,23.2,60.0,27.35,15.61
2018,9,24,17,45,166.5,19.5,1.65,21.95,32.5,18.59,0.0
2018,9,24,18,0,33.0,6.0,1.6,20.7,5.0,0.0,0.0
2018,9,24,18,15,16.5,3.0,1.6,20.15,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,16.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,16.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,16.15,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.15,16.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,16.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,16.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.35,14.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.3,14.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,9,25,5,45,36.5,4.0,0.55,15.4,4.5,0.0,0.0
2018,9,25,6,0,73.0,8.0,0.6,15.6,9.0,30.39,0.0
2018,9,25,6,15,229.5,20.5,0.65,16.5,41.5,121.35,16.98
2018,9,25,6,30,386.0,33.0,0.7,17.4,74.0,224.3,166.73
2018,9,25,6,45,463.5,41.5,0.75,18.25,118.0,292.44,228.95
2018,9,25,7,0,541.0,50.0,0.8,19.1,162.0,368.14,292.69
2018,9,25,7,15,523.0,66.5,0.8,19.9,200.0,404.88,323.18
2018,9,25,7,30,505.0,83.0,0.8,20.7,238.0,438.26,349.03
2018,9,25,7,45,642.5,75.5,0.8,21.45,309.0,545.31,429.74
2018,9,25,8,0,780.0,68.0,0.8,22.2,380.0,658.66,509.01
2018,9,25,8,15,813.0,70.0,0.8,23.35,431.5,716.55,544.15
2018,9,25,8,30,846.0,72.0,0.8,24.5,483.0,767.69,574.0
2018,9,25,8,45,864.5,74.5,0.8,25.65,529.0,813.02,599.11
2018,9,25,9,0,883.0,77.0,0.8,26.8,575.0,856.43,622.3
2018,9,25,9,15,897.0,78.5,0.7,27.5,615.5,892.4,639.51
2018,9,25,9,30,911.0,80.0,0.6,28.2,656.0,925.61,654.52
2018,9,25,9,45,921.5,81.5,0.55,28.95,690.5,952.6,666.22
2018,9,25,10,0,932.0,83.0,0.5,29.7,725.0,976.24,675.79
2018,9,25,10,15,939.0,84.0,0.5,30.1,752.5,992.45,682.95
2018,9,25,10,30,946.0,85.0,0.5,30.5,780.0,1004.92,688.08
2018,9,25,10,45,950.5,86.0,0.5,30.85,799.5,1011.16,689.83
2018,9,25,11,0,955.0,87.0,0.5,31.2,819.0,1013.47,689.5
2018,9,25,11,15,958.0,87.5,0.5,31.45,831.0,1009.83,686.17
2018,9,25,11,30,961.0,88.0,0.5,31.7,843.0,1002.22,680.75
2018,9,25,11,45,961.5,88.5,0.5,31.95,846.5,988.35,671.86
2018,9,25,12,0,962.0,89.0,0.5,32.2,850.0,970.65,660.91
2018,9,25,12,15,960.0,88.5,0.5,32.3,844.0,945.9,646.32
2018,9,25,12,30,958.0,88.0,0.5,32.4,838.0,917.63,629.74
2018,9,25,12,45,954.0,88.0,0.5,32.55,824.5,884.83,610.3
2018,9,25,13,0,950.0,88.0,0.5,32.7,811.0,848.89,588.91
2018,9,25,13,15,944.5,87.0,0.6,32.7,789.5,807.82,566.24
2018,9,25,13,30,939.0,86.0,0.7,32.7,768.0,764.11,541.39
2018,9,25,13,45,931.5,85.0,0.8,32.65,739.5,716.62,513.29
2018,9,25,14,0,924.0,84.0,0.9,32.6,711.0,667.08,480.96
2018,9,25,14,15,913.0,82.5,1.0,32.5,675.5,613.22,444.42
2018,9,25,14,30,902.0,81.0,1.1,32.4,640.0,558.16,405.46
2018,9,25,14,45,887.5,78.5,1.2,32.25,598.0,499.54,362.36
2018,9,25,15,0,873.0,76.0,1.3,32.1,556.0,440.64,317.17
2018,9,25,15,15,853.0,73.5,1.3,32.1,509.0,379.76,268.32
2018,9,25,15,30,833.0,71.0,1.3,32.1,462.0,317.15,216.87
2018,9,25,15,45,805.0,68.0,1.45,31.45,411.5,255.64,166.37
2018,9,25,16,0,777.0,65.0,1.6,30.8,361.0,196.67,118.16
2018,9,25,16,15,736.0,61.0,1.5,29.85,308.5,138.08,73.95
2018,9,25,16,30,695.0,57.0,1.4,28.9,256.0,84.23,41.25
2018,9,25,16,45,632.0,50.5,1.35,27.95,203.5,39.43,27.85
2018,9,25,17,0,569.0,44.0,1.3,27.0,151.0,32.62,21.98
2018,9,25,17,15,460.5,36.5,1.25,25.8,105.0,28.18,17.87
2018,9,25,17,30,352.0,29.0,1.2,24.6,59.0,23.7,12.15
2018,9,25,17,45,200.0,17.5,1.2,23.35,32.0,16.68,0.0
2018,9,25,18,0,48.0,6.0,1.2,22.1,5.0,0.0,0.0
2018,9,25,18,15,24.0,3.0,1.15,21.6,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.25,16.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,16.55,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,16.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,16.4,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,9,26,5,45,16.0,3.0,0.35,16.65,3.0,0.0,0.0
2018,9,26,6,0,32.0,6.0,0.4,16.8,6.0,15.69,0.0
2018,9,26,6,15,72.0,19.5,0.45,17.55,25.5,55.71,0.0
2018,9,26,6,30,112.0,33.0,0.5,18.3,45.0,97.81,70.59
2018,9,26,6,45,187.0,44.5,0.55,19.05,77.5,161.01,125.57
2018,9,26,7,0,262.0,56.0,0.6,19.8,110.0,223.29,178.22
2018,9,26,7,15,314.5,73.5,0.6,20.55,156.0,287.81,230.89
2018,9,26,7,30,367.0,91.0,0.6,21.3,202.0,356.47,284.71
2018,9,26,7,45,341.0,115.0,0.6,22.05,233.0,383.83,304.08
2018,9,26,8,0,315.0,139.0,0.6,22.8,264.0,394.74,310.64
2018,9,26,8,15,453.5,134.5,0.65,23.9,340.0,518.36,402.0
2018,9,26,8,30,592.0,130.0,0.7,25.0,416.0,644.46,489.65
2018,9,26,8,45,729.5,105.0,0.75,26.05,491.0,747.83,555.91
2018,9,26,9,0,867.0,80.0,0.8,27.1,566.0,845.17,615.32
2018,9,26,9,15,879.0,83.0,0.85,28.2,606.0,880.63,633.25
2018,9,26,9,30,891.0,86.0,0.9,29.3,646.0,913.28,649.93
2018,9,26,9,45,886.5,93.0,1.0,30.35,675.5,932.38,659.01
2018,9,26,10,0,882.0,100.0,1.1,31.4,705.0,947.63,665.86
2018,9,26,10,15,901.5,97.0,1.1,32.05,736.0,970.29,676.74
2018,9,26,10,30,921.0,94.0,1.1,32.7,767.0,989.61,685.47
2018,9,26,10,45,926.5,94.5,1.05,33.35,786.5,995.99,685.59
2018,9,26,11,0,932.0,95.0,1.0,34.0,806.0,998.54,683.7
2018,9,26,11,15,911.5,106.5,1.0,34.35,810.5,984.81,674.05
2018,9,26,11,30,891.0,118.0,1.0,34.7,815.0,967.3,662.49
2018,9,26,11,45,869.5,128.5,1.0,35.0,811.0,951.71,652.38
2018,9,26,12,0,848.0,139.0,1.0,35.3,807.0,925.56,635.98
2018,9,26,12,15,858.0,134.0,0.9,35.4,806.0,907.98,623.86
2018,9,26,12,30,868.0,129.0,0.8,35.5,805.0,886.69,609.47
2018,9,26,12,45,818.0,148.0,0.75,35.6,776.5,837.1,578.72
2018,9,26,13,0,768.0,167.0,0.7,35.7,748.0,789.42,549.25
2018,9,26,13,15,708.0,184.0,0.6,35.6,708.5,729.93,510.25
2018,9,26,13,30,648.0,201.0,0.5,35.5,669.0,671.98,471.49
2018,9,26,13,45,563.5,223.0,0.4,35.45,618.5,602.6,424.43
2018,9,26,14,0,479.0,245.0,0.3,35.4,568.0,541.0,381.94
2018,9,26,14,15,403.5,251.5,0.4,35.1,514.0,476.05,339.04
2018,9,26,14,30,328.0,258.0,0.5,34.8,460.0,415.34,297.91
2018,9,26,14,45,268.0,248.0,0.55,34.55,405.5,356.69,257.08
2018,9,26,15,0,208.0,238.0,0.6,34.3,351.0,303.62,219.54
2018,9,26,15,15,170.0,218.5,0.6,34.3,305.5,257.71,186.27
2018,9,26,15,30,132.0,199.0,0.6,34.3,260.0,216.21,156.04
2018,9,26,15,45,301.0,153.0,1.0,33.3,272.0,205.28,143.15
2018,9,26,16,0,470.0,107.0,1.4,32.3,284.0,173.07,111.27
2018,9,26,16,15,462.0,93.5,1.5,31.2,246.0,128.59,77.49
2018,9,26,16,30,454.0,80.0,1.6,30.1,208.0,85.07,49.51
2018,9,26,16,45,431.0,67.0,1.7,29.0,168.0,50.04,36.61
2018,9,26,17,0,408.0,54.0,1.8,27.9,128.0,41.58,29.35
2018,9,26,17,15,302.0,41.5,1.75,26.7,86.5,31.98,20.83
2018,9,26,17,30,196.0,29.0,1.7,25.5,45.0,22.82,10.7
2018,9,26,17,45,104.5,15.5,1.65,24.25,23.5,14.77,0.0
2018,9,26,18,0,13.0,2.0,1.6,23.0,2.0,0.0,0.0
2018,9,26,18,15,6.5,1.0,1.55,22.45,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,19.55,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,18.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.45,18.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.45,18.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.35,18.65,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,18.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,27,5,45,24.0,3.5,0.85,18.35,3.5,0.0,0.0
2018,9,27,6,0,48.0,7.0,0.9,18.3,7.0,21.6,0.0
2018,9,27,6,15,128.0,20.0,1.05,18.65,30.5,82.09,0.0
2018,9,27,6,30,208.0,33.0,1.2,19.0,54.0,148.12,107.83
2018,9,27,6,45,161.0,46.0,1.35,19.35,68.0,140.88,109.41
2018,9,27,7,0,114.0,59.0,1.5,19.7,82.0,138.33,109.62
2018,9,27,7,15,73.5,78.5,1.5,20.1,95.0,133.88,106.53
2018,9,27,7,30,33.0,98.0,1.5,20.5,108.0,124.35,98.19
2018,9,27,7,45,62.5,111.0,1.5,20.95,134.0,158.31,126.39
2018,9,27,8,0,92.0,124.0,1.5,21.4,160.0,205.17,164.28
2018,9,27,8,15,48.0,137.0,1.4,22.0,156.0,178.17,140.61
2018,9,27,8,30,4.0,150.0,1.3,22.6,152.0,149.41,115.56
2018,9,27,8,45,137.5,155.0,1.25,23.25,231.5,283.71,224.34
2018,9,27,9,0,271.0,160.0,1.2,23.9,311.0,418.61,327.65
2018,9,27,9,15,523.0,138.0,1.15,24.6,455.5,642.98,490.99
2018,9,27,9,30,775.0,116.0,1.1,25.3,600.0,850.26,625.89
2018,9,27,9,45,781.5,120.5,1.1,26.0,631.0,874.28,635.89
2018,9,27,10,0,788.0,125.0,1.1,26.7,662.0,895.23,646.11
2018,9,27,10,15,702.0,155.5,1.1,27.1,648.0,860.17,621.36
2018,9,27,10,30,616.0,186.0,1.1,27.5,634.0,815.03,590.81
2018,9,27,10,45,681.0,171.0,1.15,27.9,678.0,859.33,619.0
2018,9,27,11,0,746.0,156.0,1.2,28.3,722.0,900.38,643.78
2018,9,27,11,15,653.0,200.0,1.2,28.4,701.0,853.92,613.01
2018,9,27,11,30,560.0,244.0,1.2,28.5,680.0,799.67,576.13
2018,9,27,11,45,514.5,271.0,1.25,28.65,672.5,775.25,559.31
2018,9,27,12,0,469.0,298.0,1.3,28.8,665.0,749.18,541.01
2018,9,27,12,15,537.0,263.5,1.3,28.8,681.5,758.93,549.49
2018,9,27,12,30,605.0,229.0,1.3,28.8,698.0,766.85,556.22
2018,9,27,12,45,754.5,164.0,1.35,28.8,738.5,801.81,581.83
2018,9,27,13,0,904.0,99.0,1.4,28.8,779.0,818.6,593.43
2018,9,27,13,15,757.5,151.0,1.4,28.85,710.0,730.12,535.04
2018,9,27,13,30,611.0,203.0,1.4,28.9,641.0,645.76,475.55
2018,9,27,13,45,466.0,244.5,1.45,28.9,571.0,556.62,412.25
2018,9,27,14,0,321.0,286.0,1.5,28.9,501.0,476.55,354.08
2018,9,27,14,15,350.0,263.5,1.55,28.85,486.5,452.54,337.61
2018,9,27,14,30,379.0,241.0,1.6,28.8,472.0,425.24,317.66
2018,9,27,14,45,322.5,234.5,1.65,28.7,421.5,369.11,275.84
2018,9,27,15,0,266.0,228.0,1.7,28.6,371.0,318.43,237.74
2018,9,27,15,15,293.5,198.5,1.7,28.6,343.5,283.29,209.79
2018,9,27,15,30,321.0,169.0,1.7,28.6,316.0,245.16,178.4
2018,9,27,15,45,304.5,151.5,1.85,27.9,278.5,203.77,145.54
2018,9,27,16,0,288.0,134.0,2.0,27.2,241.0,164.33,114.31
2018,9,27,16,15,195.0,119.5,2.0,26.35,187.0,120.74,84.1
2018,9,27,16,30,102.0,105.0,2.0,25.5,133.0,91.62,66.3
2018,9,27,16,45,66.0,83.0,2.0,24.65,99.5,70.24,54.48
2018,9,27,17,0,30.0,61.0,2.0,23.8,66.0,52.65,39.23
2018,9,27,17,15,26.0,41.5,2.0,22.95,45.0,36.54,24.9
2018,9,27,17,30,22.0,22.0,2.0,22.1,24.0,20.07,8.01
2018,9,27,17,45,18.0,11.5,2.05,21.2,12.5,10.96,0.0
2018,9,27,18,0,14.0,1.0,2.1,20.3,1.0,0.0,0.0
2018,9,27,18,15,7.0,0.5,2.05,19.85,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.25,14.1,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.3,14.2,1.0,0.95,0.0
2018,9,28,6,15,0.0,5.0,1.3,14.55,5.0,4.62,0.0
2018,9,28,6,30,0.0,9.0,1.3,14.9,9.0,8.33,0.93
2018,9,28,6,45,9.0,9.0,1.3,15.2,11.0,13.72,5.9
2018,9,28,7,0,18.0,9.0,1.3,15.5,13.0,21.05,12.49
2018,9,28,7,15,9.0,15.0,1.25,15.95,17.0,19.3,11.02
2018,9,28,7,30,0.0,21.0,1.2,16.4,21.0,19.47,10.99
2018,9,28,7,45,0.0,45.5,1.1,16.9,45.5,42.27,30.29
2018,9,28,8,0,0.0,70.0,1.0,17.4,70.0,65.13,49.3
2018,9,28,8,15,0.0,66.0,1.0,18.1,66.0,61.4,45.86
2018,9,28,8,30,0.0,62.0,1.0,18.8,62.0,57.67,42.5
2018,9,28,8,45,0.0,80.0,1.0,19.5,80.0,74.5,56.05
2018,9,28,9,0,0.0,98.0,1.0,20.2,98.0,91.71,69.66
2018,9,28,9,15,1.5,101.0,1.1,20.95,102.0,95.85,72.63
2018,9,28,9,30,3.0,104.0,1.2,21.7,106.0,100.08,75.69
2018,9,28,9,45,6.5,139.5,1.3,22.5,144.0,138.14,105.57
2018,9,28,10,0,10.0,175.0,1.4,23.3,182.0,176.68,135.16
2018,9,28,10,15,12.5,208.5,1.5,23.95,217.5,212.54,162.18
2018,9,28,10,30,15.0,242.0,1.6,24.6,253.0,248.5,188.86
2018,9,28,10,45,17.5,254.0,1.7,25.25,267.0,262.4,198.65
2018,9,28,11,0,20.0,266.0,1.8,25.9,281.0,276.17,208.39
2018,9,28,11,15,77.0,282.0,1.95,26.4,341.5,356.67,269.72
2018,9,28,11,30,134.0,298.0,2.1,26.9,402.0,436.08,328.46
2018,9,28,11,45,356.0,247.5,2.25,27.4,524.5,604.33,453.86
2018,9,28,12,0,578.0,197.0,2.4,27.9,647.0,744.79,554.49
2018,9,28,12,15,686.0,170.0,2.5,28.2,701.0,794.58,587.85
2018,9,28,12,30,794.0,143.0,2.6,28.5,755.0,833.9,614.05
2018,9,28,12,45,853.0,119.0,2.7,28.75,766.0,826.34,609.06
2018,9,28,13,0,912.0,95.0,2.8,29.0,777.0,818.11,604.09
2018,9,28,13,15,907.0,94.0,2.9,29.0,756.5,778.58,578.52
2018,9,28,13,30,902.0,93.0,3.0,29.0,736.0,736.5,551.1
2018,9,28,13,45,895.0,91.0,3.1,29.0,707.5,689.75,518.99
2018,9,28,14,0,888.0,89.0,3.2,29.0,679.0,641.04,483.62
2018,9,28,14,15,878.0,86.5,3.35,28.7,644.0,588.41,445.01
2018,9,28,14,30,868.0,84.0,3.5,28.4,609.0,534.61,404.11
2018,9,28,14,45,853.5,81.5,3.6,28.1,568.0,477.78,359.35
2018,9,28,15,0,839.0,79.0,3.7,27.8,527.0,419.11,311.64
2018,9,28,15,15,817.0,76.5,3.7,27.8,481.0,359.08,261.04
