Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,14,0,910.0,74.0,0.8,28.4,590.0,581.3,429.34
2018,10,18,14,15,896.0,72.5,0.8,28.2,553.5,527.07,389.23
2018,10,18,14,30,882.0,71.0,0.8,28.0,517.0,472.1,347.1
2018,10,18,14,45,862.0,68.5,0.75,27.8,474.5,413.27,300.4
2018,10,18,15,0,842.0,66.0,0.7,27.6,432.0,353.57,251.61
2018,10,18,15,15,814.0,63.5,0.7,27.6,385.5,293.34,201.36
2018,10,18,15,30,786.0,61.0,0.7,27.6,339.0,235.15,152.24
2018,10,18,15,45,744.0,56.5,0.75,26.7,289.0,175.13,103.8
2018,10,18,16,0,702.0,52.0,0.8,25.8,239.0,119.49,62.41
2018,10,18,16,15,630.0,47.5,0.85,24.55,189.0,67.24,32.81
2018,10,18,16,30,558.0,43.0,0.9,23.3,139.0,32.44,22.09
2018,10,18,16,45,433.5,34.5,0.95,22.05,94.0,26.97,16.97
2018,10,18,17,0,309.0,26.0,1.0,20.8,49.0,21.36,8.72
2018,10,18,17,15,167.0,14.5,1.0,20.0,25.5,13.82,0.0
2018,10,18,17,30,25.0,3.0,1.0,19.2,2.0,0.0,0.0
2018,10,18,17,45,12.5,1.5,1.05,18.45,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,6,15,85.0,8.5,1.05,14.6,11.5,0.0,0.0
2018,10,19,6,30,170.0,17.0,1.0,15.1,23.0,83.22,0.0
2018,10,19,6,45,313.5,27.5,0.95,15.6,61.0,197.82,136.46
2018,10,19,7,0,457.0,38.0,0.9,16.1,99.0,298.01,233.81
2018,10,19,7,15,539.5,45.0,1.1,16.95,146.5,373.39,299.32
2018,10,19,7,30,622.0,52.0,1.3,17.8,194.0,455.27,367.16
2018,10,19,7,45,660.0,59.0,1.55,18.65,241.0,514.66,415.18
2018,10,19,8,0,698.0,66.0,1.8,19.5,288.0,571.36,459.35
2018,10,19,8,15,746.5,67.5,1.85,20.45,338.5,633.87,503.79
2018,10,19,8,30,795.0,69.0,1.9,21.4,389.0,697.11,546.66
2018,10,19,8,45,819.5,72.0,1.95,22.3,433.0,743.8,576.46
2018,10,19,9,0,844.0,75.0,2.0,23.2,477.0,788.91,604.54
2018,10,19,9,15,862.5,76.5,2.05,24.1,516.0,818.19,621.12
2018,10,19,9,30,881.0,78.0,2.1,25.0,555.0,851.87,640.6
2018,10,19,9,45,895.5,78.5,2.15,25.85,588.0,878.13,654.92
2018,10,19,10,0,910.0,79.0,2.2,26.7,621.0,901.3,667.14
2018,10,19,10,15,918.5,80.5,2.2,27.25,646.5,917.02,674.77
2018,10,19,10,30,927.0,82.0,2.2,27.8,672.0,929.13,680.16
2018,10,19,10,45,933.0,82.5,2.2,28.35,690.0,934.11,681.03
2018,10,19,11,0,939.0,83.0,2.2,28.9,708.0,935.29,679.65
2018,10,19,11,15,942.0,83.5,2.1,29.25,718.0,929.98,673.82
2018,10,19,11,30,945.0,84.0,2.0,29.6,728.0,920.84,665.72
2018,10,19,11,45,946.0,83.5,1.95,29.95,729.5,905.06,654.06
2018,10,19,12,0,947.0,83.0,1.9,30.3,731.0,885.59,640.23
2018,10,19,12,15,944.0,83.0,1.75,30.4,724.0,859.83,622.09
2018,10,19,12,30,941.0,83.0,1.6,30.5,717.0,830.74,601.92
2018,10,19,12,45,935.0,83.5,1.45,30.65,702.0,796.75,578.5
2018,10,19,13,0,929.0,84.0,1.3,30.8,687.0,759.91,553.25
2018,10,19,13,15,921.0,83.0,1.2,30.7,663.5,717.48,525.3
2018,10,19,13,30,913.0,82.0,1.1,30.6,640.0,672.78,493.71
2018,10,19,13,45,902.5,80.5,0.95,30.55,610.0,624.06,458.04
2018,10,19,14,0,892.0,79.0,0.8,30.5,580.0,573.76,420.48
2018,10,19,14,15,877.5,76.5,0.8,30.25,543.5,519.15,380.47
2018,10,19,14,30,863.0,74.0,0.8,30.0,507.0,463.91,338.52
2018,10,19,14,45,842.5,72.0,0.75,29.8,465.0,405.59,292.52
2018,10,19,15,0,822.0,70.0,0.7,29.6,423.0,348.24,245.82
2018,10,19,15,15,792.5,66.5,0.7,29.6,376.5,287.82,195.93
2018,10,19,15,30,763.0,63.0,0.7,29.6,330.0,229.69,147.42
2018,10,19,15,45,719.5,59.0,0.8,28.5,281.0,171.4,101.08
2018,10,19,16,0,676.0,55.0,0.9,27.4,232.0,117.71,61.85
2018,10,19,16,15,607.0,49.5,0.95,26.15,183.0,63.62,30.94
2018,10,19,16,30,538.0,44.0,1.0,24.9,134.0,33.53,22.8
2018,10,19,16,45,421.0,35.0,1.05,23.65,90.5,27.66,17.3
2018,10,19,17,0,304.0,26.0,1.1,22.4,47.0,21.62,7.54
2018,10,19,17,15,162.0,14.5,1.1,21.75,24.5,13.82,0.0
2018,10,19,17,30,20.0,3.0,1.1,21.1,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.15,20.4,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,20,6,15,76.5,7.5,1.05,15.45,10.0,0.0,0.0
2018,10,20,6,30,153.0,15.0,1.0,16.0,20.0,74.38,0.0
2018,10,20,6,45,312.5,26.0,0.95,16.5,59.0,194.12,129.54
2018,10,20,7,0,472.0,37.0,0.9,17.0,98.0,303.55,236.65
2018,10,20,7,15,542.0,44.0,1.1,17.95,143.5,372.6,297.18
2018,10,20,7,30,612.0,51.0,1.3,18.9,189.0,446.98,359.03
2018,10,20,7,45,597.5,64.5,1.5,19.85,225.5,480.78,386.7
2018,10,20,8,0,583.0,78.0,1.7,20.8,262.0,511.35,410.29
2018,10,20,8,15,681.5,74.5,1.7,21.8,322.0,598.4,474.77
2018,10,20,8,30,780.0,71.0,1.7,22.8,382.0,686.58,535.22
2018,10,20,8,45,817.5,71.0,1.7,23.75,428.5,739.08,568.22
2018,10,20,9,0,855.0,71.0,1.7,24.7,475.0,783.88,595.2
2018,10,20,9,15,871.5,73.5,1.65,25.65,514.0,819.78,615.0
2018,10,20,9,30,888.0,76.0,1.6,26.6,553.0,853.1,632.67
2018,10,20,9,45,900.0,77.0,1.5,27.55,585.0,877.85,643.74
2018,10,20,10,0,912.0,78.0,1.4,28.5,617.0,899.4,652.55
2018,10,20,10,15,920.5,79.0,1.3,28.9,642.5,914.47,658.48
2018,10,20,10,30,929.0,80.0,1.2,29.3,668.0,925.94,662.14
2018,10,20,10,45,934.5,81.0,1.15,29.75,686.0,931.02,662.48
2018,10,20,11,0,940.0,82.0,1.1,30.2,704.0,932.3,660.64
2018,10,20,11,15,943.0,82.0,1.1,30.35,713.5,926.36,656.1
2018,10,20,11,30,946.0,82.0,1.1,30.5,723.0,916.62,649.42
2018,10,20,11,45,946.5,82.0,1.1,30.65,724.5,900.96,639.21
2018,10,20,12,0,947.0,82.0,1.1,30.8,726.0,881.62,626.88
2018,10,20,12,15,945.0,81.5,1.1,30.8,719.0,856.11,611.12
2018,10,20,12,30,943.0,81.0,1.1,30.8,712.0,827.24,593.27
2018,10,20,12,45,938.5,80.5,1.15,30.75,697.0,793.26,572.83
2018,10,20,13,0,934.0,80.0,1.2,30.7,682.0,756.36,550.27
2018,10,20,13,15,926.5,79.0,1.25,30.55,659.0,714.15,524.1
2018,10,20,13,30,919.0,78.0,1.3,30.4,636.0,669.63,493.92
2018,10,20,13,45,908.0,77.0,1.35,30.3,606.0,620.95,459.71
2018,10,20,14,0,897.0,76.0,1.4,30.2,576.0,570.74,423.25
2018,10,20,14,15,882.0,74.5,1.4,29.9,539.5,516.74,382.86
2018,10,20,14,30,867.0,73.0,1.4,29.6,503.0,462.14,340.56
2018,10,20,14,45,846.0,70.5,1.45,29.35,461.0,403.02,293.6
2018,10,20,15,0,825.0,68.0,1.5,29.1,419.0,344.93,245.82
2018,10,20,15,15,796.0,64.5,1.5,29.1,372.5,284.63,195.08
2018,10,20,15,30,767.0,61.0,1.5,29.1,326.0,226.54,145.87
2018,10,20,15,45,723.0,57.0,1.45,28.1,276.5,168.11,98.81
2018,10,20,16,0,679.0,53.0,1.4,27.1,227.0,114.34,59.42
2018,10,20,16,15,609.0,47.0,1.3,25.85,178.0,62.66,30.89
2018,10,20,16,30,539.0,41.0,1.2,24.6,129.0,31.08,20.71
2018,10,20,16,45,420.0,33.0,1.1,23.35,87.0,26.01,15.85
2018,10,20,17,0,301.0,25.0,1.0,22.1,45.0,20.87,5.43
2018,10,20,17,15,160.0,14.0,1.0,21.45,23.5,13.34,0.0
2018,10,20,17,30,19.0,3.0,1.0,20.8,2.0,0.0,0.0
2018,10,20,17,45,9.5,1.5,1.05,20.2,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,6,15,75.0,7.5,0.75,14.55,9.5,0.0,0.0
2018,10,21,6,30,150.0,15.0,0.7,14.9,19.0,72.97,0.0
2018,10,21,6,45,304.5,25.5,0.7,15.3,56.5,188.31,121.32
2018,10,21,7,0,459.0,36.0,0.7,15.7,94.0,295.23,230.26
2018,10,21,7,15,519.5,43.0,0.75,16.3,136.0,358.24,286.3
2018,10,21,7,30,580.0,50.0,0.8,16.9,178.0,425.77,342.87
2018,10,21,7,45,553.0,62.5,0.9,17.5,208.5,449.04,362.69
2018,10,21,8,0,526.0,75.0,1.0,18.1,239.0,468.24,377.99
2018,10,21,8,15,640.0,74.5,1.1,18.95,305.0,567.52,453.53
2018,10,21,8,30,754.0,74.0,1.2,19.8,371.0,669.09,525.12
2018,10,21,8,45,800.5,72.5,1.3,20.7,419.5,725.86,562.23
2018,10,21,9,0,847.0,71.0,1.4,21.6,468.0,782.2,598.52
2018,10,21,9,15,863.5,73.5,1.45,22.45,506.5,811.0,614.75
2018,10,21,9,30,880.0,76.0,1.5,23.3,545.0,844.06,633.93
2018,10,21,9,45,891.5,77.5,1.55,24.2,577.0,868.77,647.11
2018,10,21,10,0,903.0,79.0,1.6,25.1,609.0,890.29,658.2
2018,10,21,10,15,910.5,80.0,1.65,25.5,633.5,904.32,665.67
2018,10,21,10,30,918.0,81.0,1.7,25.9,658.0,914.78,670.99
2018,10,21,10,45,923.0,82.0,1.7,26.35,675.5,919.35,671.91
2018,10,21,11,0,928.0,83.0,1.7,26.8,693.0,920.16,670.6
2018,10,21,11,15,930.5,83.5,1.7,27.1,702.5,914.41,665.64
2018,10,21,11,30,933.0,84.0,1.7,27.4,712.0,904.9,658.47
2018,10,21,11,45,933.0,84.5,1.75,27.75,713.5,889.54,648.12
2018,10,21,12,0,933.0,85.0,1.8,28.1,715.0,870.56,635.56
2018,10,21,12,15,928.0,86.0,1.85,28.15,707.5,844.59,619.21
2018,10,21,12,30,923.0,87.0,1.9,28.2,700.0,815.44,600.76
2018,10,21,12,45,915.0,87.5,1.95,28.3,684.0,780.49,578.21
2018,10,21,13,0,907.0,88.0,2.0,28.4,668.0,742.9,553.71
2018,10,21,13,15,899.0,87.0,2.05,28.25,645.5,701.3,526.32
2018,10,21,13,30,891.0,86.0,2.1,28.1,623.0,657.52,495.34
2018,10,21,13,45,879.5,84.5,2.2,28.0,593.0,609.2,460.37
2018,10,21,14,0,868.0,83.0,2.3,27.9,563.0,559.47,423.21
2018,10,21,14,15,852.5,81.0,2.35,27.6,527.0,506.39,382.46
2018,10,21,14,30,837.0,79.0,2.4,27.3,491.0,452.04,339.35
2018,10,21,14,45,814.5,76.5,2.5,27.0,449.0,394.31,292.36
2018,10,21,15,0,792.0,74.0,2.6,26.7,407.0,337.48,244.61
2018,10,21,15,15,760.5,70.5,2.6,26.7,361.0,278.4,194.01
2018,10,21,15,30,729.0,67.0,2.6,26.7,315.0,221.91,145.46
2018,10,21,15,45,683.0,62.0,2.6,25.65,266.5,164.6,98.93
2018,10,21,16,0,637.0,57.0,2.6,24.6,218.0,109.62,58.26
2018,10,21,16,15,550.5,51.0,2.25,23.45,168.5,59.75,30.91
2018,10,21,16,30,464.0,45.0,1.9,22.3,119.0,34.81,24.07
2018,10,21,16,45,321.0,34.0,1.6,21.1,76.5,27.1,16.78
2018,10,21,17,0,178.0,23.0,1.3,19.9,34.0,18.22,2.12
2018,10,21,17,15,89.0,11.5,1.25,19.15,17.0,10.96,0.0
2018,10,21,17,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,22,6,15,69.5,7.0,1.0,11.5,9.0,0.0,0.0
2018,10,22,6,30,139.0,14.0,1.1,12.0,18.0,67.51,0.0
2018,10,22,6,45,266.0,23.5,1.2,12.5,49.5,167.62,103.83
2018,10,22,7,0,393.0,33.0,1.3,13.0,81.0,258.55,204.45
2018,10,22,7,15,409.0,34.5,1.4,13.55,105.0,286.22,233.68
2018,10,22,7,30,425.0,36.0,1.5,14.1,129.0,314.24,260.46
2018,10,22,7,45,212.5,44.5,1.55,14.6,91.0,202.11,168.33
2018,10,22,8,0,0.0,53.0,1.6,15.1,53.0,49.26,36.34
2018,10,22,8,15,0.0,78.0,1.6,15.85,78.0,73.56,56.81
2018,10,22,8,30,0.0,103.0,1.6,16.6,103.0,99.08,77.76
2018,10,22,8,45,32.0,139.0,1.65,17.3,154.0,170.38,136.89
2018,10,22,9,0,64.0,175.0,1.7,18.0,205.0,237.4,190.82
2018,10,22,9,15,244.0,177.0,1.75,18.75,304.0,412.64,331.57
2018,10,22,9,30,424.0,179.0,1.8,19.5,403.0,584.27,461.33
2018,10,22,9,45,609.5,144.0,1.85,20.3,487.5,714.54,555.39
2018,10,22,10,0,795.0,109.0,1.9,21.1,572.0,836.83,637.24
2018,10,22,10,15,857.0,95.0,1.9,21.65,613.0,880.05,662.99
2018,10,22,10,30,919.0,81.0,1.9,22.2,654.0,913.08,682.36
2018,10,22,10,45,925.0,81.0,1.9,22.8,671.5,917.29,682.46
2018,10,22,11,0,931.0,81.0,1.9,23.4,689.0,917.77,680.54
2018,10,22,11,15,934.0,82.0,1.9,23.9,699.0,912.99,675.62
2018,10,22,11,30,937.0,83.0,1.9,24.4,709.0,904.43,668.42
2018,10,22,11,45,937.0,83.5,1.9,24.9,710.5,888.99,656.89
2018,10,22,12,0,937.0,84.0,1.9,25.4,712.0,869.93,643.17
2018,10,22,12,15,935.5,83.0,1.9,25.65,705.0,844.47,625.95
2018,10,22,12,30,934.0,82.0,1.9,25.9,698.0,815.68,606.58
2018,10,22,12,45,929.5,81.5,1.95,26.2,683.0,781.99,584.22
2018,10,22,13,0,925.0,81.0,2.0,26.5,668.0,745.41,559.78
2018,10,22,13,15,917.5,80.0,2.05,26.4,645.5,703.59,532.07
2018,10,22,13,30,910.0,79.0,2.1,26.3,623.0,659.5,500.5
2018,10,22,13,45,899.5,77.5,2.2,26.2,593.0,611.07,465.14
2018,10,22,14,0,889.0,76.0,2.3,26.1,563.0,561.11,427.45
2018,10,22,14,15,873.5,74.0,2.4,25.85,526.5,506.89,385.54
2018,10,22,14,30,858.0,72.0,2.5,25.6,490.0,452.15,341.68
2018,10,22,14,45,836.5,69.5,2.6,25.35,448.0,393.55,293.4
2018,10,22,15,0,815.0,67.0,2.7,25.1,406.0,336.03,244.47
2018,10,22,15,15,784.5,64.0,2.7,25.1,360.0,276.62,192.99
2018,10,22,15,30,754.0,61.0,2.7,25.1,314.0,219.61,143.5
2018,10,22,15,45,674.5,59.0,2.85,24.0,259.5,158.66,95.16
2018,10,22,16,0,595.0,57.0,3.0,22.9,205.0,104.01,56.03
2018,10,22,16,15,499.0,51.5,2.9,21.8,156.5,57.09,30.74
2018,10,22,16,30,403.0,46.0,2.8,20.7,108.0,35.93,25.14
2018,10,22,16,45,315.5,34.5,2.75,19.65,72.0,27.84,17.33
2018,10,22,17,0,228.0,23.0,2.7,18.6,36.0,19.31,0.0
2018,10,22,17,15,114.0,11.5,2.7,17.9,18.0,10.96,0.0
2018,10,22,17,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,23,6,15,45.0,5.5,1.6,10.65,6.5,0.0,0.0
2018,10,23,6,30,90.0,11.0,1.7,11.0,13.0,45.42,0.0
2018,10,23,6,45,207.5,21.0,1.75,11.35,41.5,137.57,79.53
2018,10,23,7,0,325.0,31.0,1.8,11.7,70.0,222.21,176.39
2018,10,23,7,15,354.5,36.0,1.75,12.3,96.5,258.51,212.32
2018,10,23,7,30,384.0,41.0,1.7,12.9,123.0,297.05,247.45
2018,10,23,7,45,192.0,45.5,1.7,13.5,86.5,190.47,159.1
2018,10,23,8,0,0.0,50.0,1.7,14.1,50.0,46.46,34.12
2018,10,23,8,15,10.5,83.5,1.65,14.9,87.5,86.86,68.6
2018,10,23,8,30,21.0,117.0,1.6,15.7,125.0,137.57,110.72
2018,10,23,8,45,208.0,134.5,1.6,16.45,229.5,324.41,266.4
2018,10,23,9,0,395.0,152.0,1.6,17.2,334.0,513.08,413.44
2018,10,23,9,15,586.5,126.5,1.6,18.0,422.0,654.26,517.97
2018,10,23,9,30,778.0,101.0,1.6,18.8,510.0,791.04,611.41
2018,10,23,9,45,833.0,91.5,1.65,19.65,553.0,838.25,639.83
2018,10,23,10,0,888.0,82.0,1.7,20.5,596.0,876.0,662.27
2018,10,23,10,15,887.0,86.5,1.7,21.1,618.0,886.47,666.31
2018,10,23,10,30,886.0,91.0,1.7,21.7,640.0,893.27,668.3
2018,10,23,10,45,844.5,107.5,1.7,22.3,642.5,881.92,658.36
2018,10,23,11,0,803.0,124.0,1.7,22.9,645.0,859.21,641.22
2018,10,23,11,15,792.0,130.0,1.8,23.25,650.0,848.06,633.74
2018,10,23,11,30,781.0,136.0,1.9,23.6,655.0,833.74,624.05
2018,10,23,11,45,732.5,153.0,2.05,23.9,640.5,801.11,602.5
2018,10,23,12,0,684.0,170.0,2.2,24.2,626.0,762.54,576.73
2018,10,23,12,15,679.5,170.0,2.35,24.2,619.0,739.95,561.97
2018,10,23,12,30,675.0,170.0,2.5,24.2,612.0,715.0,545.1
2018,10,23,12,45,644.0,175.5,2.65,24.25,589.5,673.87,515.89
2018,10,23,13,0,613.0,181.0,2.8,24.3,567.0,632.28,485.92
2018,10,23,13,15,589.0,182.0,2.9,24.1,542.5,590.89,455.96
2018,10,23,13,30,565.0,183.0,3.0,23.9,518.0,546.58,423.28
2018,10,23,13,45,474.5,197.0,3.1,23.7,469.0,479.87,372.51
2018,10,23,14,0,384.0,211.0,3.2,23.5,420.0,415.01,322.58
2018,10,23,14,15,388.0,194.0,3.2,23.2,393.0,378.93,294.49
2018,10,23,14,30,392.0,177.0,3.2,22.9,366.0,344.79,266.94
2018,10,23,14,45,256.0,168.0,3.15,22.65,287.0,257.85,198.9
2018,10,23,15,0,120.0,159.0,3.1,22.4,208.0,187.12,144.21
2018,10,23,15,15,358.0,120.5,3.1,22.4,243.5,208.72,153.94
2018,10,23,15,30,596.0,82.0,3.1,22.4,279.0,201.81,136.76
2018,10,23,15,45,554.5,74.5,2.8,21.65,235.5,150.65,94.63
2018,10,23,16,0,513.0,67.0,2.5,20.9,192.0,104.08,60.02
2018,10,23,16,15,373.5,58.5,2.2,19.95,138.5,57.44,34.44
2018,10,23,16,30,234.0,50.0,1.9,19.0,85.0,38.22,27.25
2018,10,23,16,45,149.0,35.0,1.6,18.05,54.0,27.24,16.78
2018,10,23,17,0,64.0,20.0,1.3,17.1,23.0,16.66,0.0
2018,10,23,17,15,32.0,10.0,1.25,16.5,11.5,9.53,0.0
2018,10,23,17,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,24,6,15,50.5,6.0,0.7,11.4,7.0,0.0,0.0
2018,10,24,6,30,101.0,12.0,0.6,11.9,14.0,50.48,0.0
2018,10,24,6,45,200.5,25.0,0.55,12.4,43.5,137.24,71.77
2018,10,24,7,0,300.0,38.0,0.5,12.9,73.0,217.14,169.46
2018,10,24,7,15,360.0,48.5,0.55,13.75,110.5,276.32,222.84
2018,10,24,7,30,420.0,59.0,0.6,14.6,148.0,340.29,277.08
2018,10,24,7,45,471.5,70.0,0.65,15.4,193.0,403.67,328.59
2018,10,24,8,0,523.0,81.0,0.7,16.2,238.0,469.9,380.06
2018,10,24,8,15,652.0,73.5,0.6,17.1,301.5,570.5,454.65
2018,10,24,8,30,781.0,66.0,0.5,18.0,365.0,673.86,524.49
2018,10,24,8,45,826.0,64.0,0.4,18.9,412.5,728.87,556.85
2018,10,24,9,0,871.0,62.0,0.3,19.8,460.0,776.68,583.53
2018,10,24,9,15,884.5,64.5,0.4,20.9,497.5,810.21,602.95
2018,10,24,9,30,898.0,67.0,0.5,22.0,535.0,840.99,620.55
2018,10,24,9,45,906.0,70.0,0.55,23.1,566.5,864.72,632.5
2018,10,24,10,0,914.0,73.0,0.6,24.2,598.0,885.08,642.3
2018,10,24,10,15,921.0,74.0,0.8,24.7,622.0,898.63,652.1
2018,10,24,10,30,928.0,75.0,1.0,25.2,646.0,908.57,659.59
2018,10,24,10,45,932.5,76.0,1.2,25.7,663.0,912.61,663.2
2018,10,24,11,0,937.0,77.0,1.4,26.2,680.0,912.88,664.32
2018,10,24,11,15,939.0,77.5,1.55,26.35,689.0,906.6,661.39
2018,10,24,11,30,941.0,78.0,1.7,26.5,698.0,896.54,656.05
2018,10,24,11,45,940.5,78.0,1.85,26.6,699.0,880.08,646.63
2018,10,24,12,0,940.0,78.0,2.0,26.7,700.0,860.03,634.78
2018,10,24,12,15,937.5,77.5,2.2,26.65,692.5,834.33,619.83
2018,10,24,12,30,935.0,77.0,2.4,26.6,685.0,805.33,602.37
2018,10,24,12,45,929.5,76.5,2.55,26.55,669.5,770.97,580.58
2018,10,24,13,0,924.0,76.0,2.7,26.5,654.0,733.8,556.55
2018,10,24,13,15,915.5,74.5,2.85,26.35,630.5,690.95,527.9
2018,10,24,13,30,907.0,73.0,3.0,26.2,607.0,645.94,495.4
2018,10,24,13,45,895.0,72.0,3.2,26.05,577.0,597.48,459.46
2018,10,24,14,0,883.0,71.0,3.4,25.9,547.0,547.63,421.21
2018,10,24,14,15,866.5,69.5,3.4,25.7,510.5,493.95,378.44
2018,10,24,14,30,850.0,68.0,3.4,25.5,474.0,439.86,334.03
2018,10,24,14,45,818.5,67.5,3.45,25.3,430.5,380.12,284.21
2018,10,24,15,0,787.0,67.0,3.5,25.1,387.0,322.55,234.88
2018,10,24,15,15,727.0,67.5,3.5,25.1,336.5,260.47,182.0
2018,10,24,15,30,667.0,68.0,3.5,25.1,286.0,202.16,132.78
2018,10,24,15,45,552.5,68.0,3.15,24.3,229.5,143.01,87.56
2018,10,24,16,0,438.0,68.0,2.8,23.5,173.0,97.07,56.82
2018,10,24,16,15,376.5,56.5,2.4,22.4,132.0,54.96,32.44
2018,10,24,16,30,315.0,45.0,2.0,21.3,91.0,34.46,23.71
2018,10,24,16,45,267.5,32.5,1.65,20.25,61.0,26.35,15.63
2018,10,24,17,0,220.0,20.0,1.3,19.2,31.0,16.71,0.0
2018,10,24,17,15,110.0,10.0,1.25,18.65,15.5,9.53,0.0
2018,10,24,17,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,25,6,15,69.0,6.5,0.8,12.55,7.5,0.0,0.0
2018,10,25,6,30,138.0,13.0,0.9,12.9,15.0,65.52,0.0
2018,10,25,6,45,295.5,23.0,1.0,13.25,49.5,174.91,80.92
2018,10,25,7,0,453.0,33.0,1.1,13.6,84.0,285.74,221.97
2018,10,25,7,15,542.5,39.0,1.05,14.1,130.0,356.75,287.02
2018,10,25,7,30,632.0,45.0,1.0,14.6,176.0,440.89,357.72
2018,10,25,7,45,685.5,49.0,0.9,15.15,224.0,506.17,410.06
2018,10,25,8,0,739.0,53.0,0.8,15.7,272.0,573.67,461.14
2018,10,25,8,15,773.5,56.5,0.9,16.6,319.0,628.99,500.59
2018,10,25,8,30,808.0,60.0,1.0,17.5,366.0,684.18,538.37
2018,10,25,8,45,832.5,62.0,1.05,18.4,409.0,722.73,562.63
2018,10,25,9,0,857.0,64.0,1.1,19.3,452.0,765.98,589.73
2018,10,25,9,15,870.5,66.5,1.25,20.3,489.0,799.05,610.19
2018,10,25,9,30,884.0,69.0,1.4,21.3,526.0,829.44,628.62
2018,10,25,9,45,892.5,71.0,1.5,22.3,556.5,852.03,640.99
2018,10,25,10,0,901.0,73.0,1.6,23.3,587.0,871.35,651.19
2018,10,25,10,15,909.5,74.5,1.7,24.0,612.0,886.64,659.48
2018,10,25,10,30,918.0,76.0,1.8,24.7,637.0,898.39,665.52
2018,10,25,10,45,924.0,76.0,1.9,25.4,654.0,902.49,666.62
2018,10,25,11,0,930.0,76.0,2.0,26.1,671.0,902.89,665.46
2018,10,25,11,15,933.0,76.0,2.0,26.45,680.0,896.92,660.17
2018,10,25,11,30,936.0,76.0,2.0,26.8,689.0,887.2,652.65
2018,10,25,11,45,936.5,75.5,2.05,27.15,690.0,871.1,641.56
2018,10,25,12,0,937.0,75.0,2.1,27.5,691.0,851.4,628.24
2018,10,25,12,15,934.0,75.5,2.2,27.7,684.0,826.53,612.31
2018,10,25,12,30,931.0,76.0,2.3,27.9,677.0,798.39,594.12
2018,10,25,12,45,925.5,76.0,2.4,28.1,662.0,764.74,572.07
2018,10,25,13,0,920.0,76.0,2.5,28.3,647.0,728.29,547.91
2018,10,25,13,15,912.5,75.0,2.6,28.3,624.5,686.83,519.81
2018,10,25,13,30,905.0,74.0,2.7,28.3,602.0,643.13,488.1
2018,10,25,13,45,894.0,72.5,2.75,28.25,572.5,594.86,452.09
2018,10,25,14,0,883.0,71.0,2.8,28.2,543.0,545.13,413.94
2018,10,25,14,15,867.5,69.5,2.85,28.05,507.0,492.01,372.24
2018,10,25,14,30,852.0,68.0,2.9,27.9,471.0,438.37,328.77
2018,10,25,14,45,830.0,65.5,2.95,27.7,429.5,380.26,280.67
2018,10,25,15,0,808.0,63.0,3.0,27.5,388.0,323.3,232.16
2018,10,25,15,15,776.5,60.0,3.0,27.5,342.5,264.46,181.43
2018,10,25,15,30,745.0,57.0,3.0,27.5,297.0,208.13,132.97
2018,10,25,15,45,698.0,53.0,2.75,26.5,249.5,151.41,87.26
2018,10,25,16,0,651.0,49.0,2.5,25.5,202.0,99.7,50.41
2018,10,25,16,15,569.5,43.5,2.15,24.2,154.5,48.36,23.91
2018,10,25,16,30,488.0,38.0,1.8,22.9,107.0,29.35,19.17
2018,10,25,16,45,323.5,28.0,1.45,21.6,66.0,22.27,11.99
2018,10,25,17,0,159.0,18.0,1.1,20.3,25.0,14.87,0.0
2018,10,25,17,15,79.5,9.0,1.1,19.7,12.5,8.58,0.0
2018,10,25,17,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,26,6,15,55.5,5.0,0.95,15.2,6.0,0.0,0.0
2018,10,26,6,30,111.0,10.0,0.9,15.6,12.0,52.08,0.0
2018,10,26,6,45,276.5,21.0,0.85,16.0,46.0,163.1,60.85
2018,10,26,7,0,442.0,32.0,0.8,16.4,80.0,278.47,212.45
2018,10,26,7,15,531.0,38.5,0.95,17.35,125.5,348.9,276.72
2018,10,26,7,30,620.0,45.0,1.1,18.3,171.0,432.56,346.56
2018,10,26,7,45,666.5,49.5,1.2,19.2,217.0,493.47,395.87
2018,10,26,8,0,713.0,54.0,1.3,20.1,263.0,556.07,444.17
2018,10,26,8,15,754.5,56.5,1.3,21.1,310.5,613.92,484.91
2018,10,26,8,30,796.0,59.0,1.3,22.1,358.0,672.15,523.69
2018,10,26,8,45,820.0,61.5,1.3,23.05,400.5,710.5,547.1
2018,10,26,9,0,844.0,64.0,1.3,24.0,443.0,753.55,573.25
2018,10,26,9,15,858.0,67.0,1.35,24.85,480.0,787.26,593.08
2018,10,26,9,30,872.0,70.0,1.4,25.7,517.0,818.35,610.9
2018,10,26,9,45,862.5,77.0,1.4,26.55,542.0,831.6,616.08
2018,10,26,10,0,853.0,84.0,1.4,27.4,567.0,841.01,618.95
2018,10,26,10,15,821.0,99.0,1.5,27.85,580.0,843.96,619.84
2018,10,26,10,30,789.0,114.0,1.6,28.3,593.0,835.26,613.22
2018,10,26,10,45,800.0,114.5,1.65,28.8,611.5,843.85,617.57
2018,10,26,11,0,811.0,115.0,1.7,29.3,630.0,849.08,619.65
2018,10,26,11,15,823.0,113.0,1.75,29.55,642.0,848.89,618.96
2018,10,26,11,30,835.0,111.0,1.8,29.8,654.0,845.14,616.13
2018,10,26,11,45,810.0,120.0,1.85,30.05,647.5,819.2,598.83
2018,10,26,12,0,785.0,129.0,1.9,30.3,641.0,790.65,579.99
2018,10,26,12,15,829.5,111.5,1.95,30.3,647.5,786.31,577.93
2018,10,26,12,30,874.0,94.0,2.0,30.3,654.0,772.1,569.12
2018,10,26,12,45,877.5,90.0,2.1,30.35,641.5,742.27,550.12
2018,10,26,13,0,881.0,86.0,2.2,30.4,629.0,709.29,528.89
2018,10,26,13,15,871.0,85.0,2.2,30.25,606.0,667.57,500.04
2018,10,26,13,30,861.0,84.0,2.2,30.1,583.0,623.93,468.62
2018,10,26,13,45,843.0,83.5,2.25,29.95,551.5,575.95,433.42
2018,10,26,14,0,825.0,83.0,2.3,29.8,520.0,525.28,395.28
2018,10,26,14,15,813.5,78.5,2.35,29.55,485.0,473.22,355.12
2018,10,26,14,30,802.0,74.0,2.4,29.3,450.0,420.48,313.04
2018,10,26,14,45,786.5,70.5,2.4,29.05,412.0,366.81,268.76
2018,10,26,15,0,771.0,67.0,2.4,28.8,374.0,313.36,223.4
2018,10,26,15,15,729.0,64.0,2.4,28.8,327.0,253.93,173.2
2018,10,26,15,30,687.0,61.0,2.4,28.8,280.0,198.3,126.39
2018,10,26,15,45,608.5,58.5,2.1,27.75,229.0,139.82,81.23
2018,10,26,16,0,530.0,56.0,1.8,26.7,178.0,91.92,48.7
2018,10,26,16,15,387.0,51.0,1.6,25.55,129.0,49.37,28.21
2018,10,26,16,30,244.0,46.0,1.4,24.4,80.0,35.37,24.01
2018,10,26,16,45,147.0,31.0,1.2,23.2,49.0,24.24,13.08
2018,10,26,17,0,50.0,16.0,1.0,22.0,18.0,15.25,0.0
2018,10,26,17,15,25.0,8.0,1.0,21.5,9.0,7.63,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,27,6,15,44.0,5.0,0.55,16.6,5.5,0.0,0.0
2018,10,27,6,30,88.0,10.0,0.5,16.9,11.0,43.12,0.0
2018,10,27,6,45,242.0,21.5,0.5,17.25,43.0,146.93,38.47
2018,10,27,7,0,396.0,33.0,0.5,17.6,75.0,256.55,193.19
2018,10,27,7,15,490.5,40.0,0.55,18.35,119.5,333.5,261.94
2018,10,27,7,30,585.0,47.0,0.6,19.1,164.0,418.09,331.51
2018,10,27,7,45,585.0,58.0,0.65,19.85,201.0,456.37,362.78
2018,10,27,8,0,585.0,69.0,0.7,20.6,238.0,492.9,391.02
2018,10,27,8,15,637.0,74.0,0.7,21.5,286.5,556.23,437.23
2018,10,27,8,30,689.0,79.0,0.7,22.4,335.0,621.06,481.5
2018,10,27,8,45,728.0,80.5,0.7,23.35,379.0,668.56,511.32
2018,10,27,9,0,767.0,82.0,0.7,24.3,423.0,719.98,543.0
2018,10,27,9,15,802.0,80.5,0.8,25.05,464.0,763.48,570.23
2018,10,27,9,30,837.0,79.0,0.9,25.8,505.0,805.26,595.96
2018,10,27,9,45,848.0,81.0,1.0,26.6,535.0,829.03,609.41
2018,10,27,10,0,859.0,83.0,1.1,27.4,565.0,842.58,616.33
2018,10,27,10,15,868.5,84.0,1.2,27.85,589.5,857.56,625.19
2018,10,27,10,30,878.0,85.0,1.3,28.3,614.0,869.19,631.91
2018,10,27,10,45,898.0,81.5,1.45,28.75,635.5,881.13,639.57
2018,10,27,11,0,918.0,78.0,1.6,29.2,657.0,889.46,644.91
2018,10,27,11,15,912.0,82.0,1.65,29.4,664.0,880.48,638.65
2018,10,27,11,30,906.0,86.0,1.7,29.6,671.0,867.9,630.35
2018,10,27,11,45,903.5,87.0,1.75,29.85,671.5,851.37,619.48
2018,10,27,12,0,901.0,88.0,1.8,30.1,672.0,831.45,606.48
2018,10,27,12,15,886.5,92.0,1.85,30.15,661.5,802.14,587.8
2018,10,27,12,30,872.0,96.0,1.9,30.2,651.0,770.21,567.35
2018,10,27,12,45,879.0,91.0,2.0,30.25,639.5,741.9,549.58
2018,10,27,13,0,886.0,86.0,2.1,30.3,628.0,710.22,529.3
2018,10,27,13,15,888.5,82.0,2.15,30.15,609.0,673.36,504.15
2018,10,27,13,30,891.0,78.0,2.2,30.0,590.0,633.62,475.79
2018,10,27,13,45,879.0,76.5,2.25,29.9,560.0,585.47,440.39
2018,10,27,14,0,867.0,75.0,2.3,29.8,530.0,535.98,402.96
2018,10,27,14,15,851.0,72.5,2.3,29.55,494.0,482.49,361.49
2018,10,27,14,30,835.0,70.0,2.3,29.3,458.0,428.34,318.16
2018,10,27,14,45,812.5,67.5,2.3,29.05,417.0,371.45,271.47
2018,10,27,15,0,790.0,65.0,2.3,28.8,376.0,315.48,224.23
2018,10,27,15,15,755.5,62.0,2.3,28.8,330.5,257.1,174.53
2018,10,27,15,30,721.0,59.0,2.3,28.8,285.0,201.62,127.48
2018,10,27,15,45,674.0,54.5,2.15,27.7,238.5,146.15,83.5
2018,10,27,16,0,627.0,50.0,2.0,26.6,192.0,95.75,48.38
2018,10,27,16,15,547.5,44.0,1.8,25.4,146.0,45.8,23.45
2018,10,27,16,30,468.0,38.0,1.6,24.2,100.0,29.74,19.26
2018,10,27,16,45,323.0,27.5,1.35,22.95,62.0,22.21,11.13
2018,10,27,17,0,178.0,17.0,1.1,21.7,24.0,16.2,0.0
2018,10,27,17,15,89.0,8.5,1.1,21.1,12.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,28,6,15,15.5,4.0,1.5,13.65,4.0,0.0,0.0
2018,10,28,6,30,31.0,8.0,1.7,14.0,8.0,19.41,0.0
2018,10,28,6,45,69.0,22.5,1.9,14.3,28.0,66.6,5.65
2018,10,28,7,0,107.0,37.0,2.1,14.6,48.0,112.33,83.91
2018,10,28,7,15,143.0,54.5,2.25,15.1,77.5,156.18,124.76
2018,10,28,7,30,179.0,72.0,2.4,15.6,107.0,202.9,165.89
2018,10,28,7,45,217.0,89.0,2.6,16.1,143.0,252.79,208.74
2018,10,28,8,0,255.0,106.0,2.8,16.6,179.0,305.19,252.57
2018,10,28,8,15,302.0,119.5,2.85,17.15,220.0,361.3,298.26
2018,10,28,8,30,349.0,133.0,2.9,17.7,261.0,419.88,344.66
2018,10,28,8,45,394.5,141.5,3.0,18.25,302.5,486.55,396.04
2018,10,28,9,0,440.0,150.0,3.1,18.8,344.0,541.5,437.43
2018,10,28,9,15,474.0,156.5,3.15,19.35,381.5,585.37,469.38
2018,10,28,9,30,508.0,163.0,3.2,19.9,419.0,628.8,500.44
2018,10,28,9,45,648.0,135.0,3.25,20.5,482.5,726.75,572.16
2018,10,28,10,0,788.0,107.0,3.3,21.1,546.0,815.24,632.96
2018,10,28,10,15,855.5,90.0,3.35,21.6,585.5,858.29,660.7
2018,10,28,10,30,923.0,73.0,3.4,22.1,625.0,891.21,681.42
2018,10,28,10,45,929.0,73.0,3.45,22.65,642.0,895.22,682.02
2018,10,28,11,0,935.0,73.0,3.5,23.2,659.0,895.5,680.42
2018,10,28,11,15,911.0,83.0,3.55,23.6,660.5,878.13,667.22
2018,10,28,11,30,887.0,93.0,3.6,24.0,662.0,857.28,651.86
2018,10,28,11,45,860.5,102.0,3.65,24.4,655.0,836.06,636.38
