Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,7,15,112.5,7.5,1.7,2.35,11.0,0.0,0.0
2018,12,28,7,30,225.0,15.0,1.8,3.2,22.0,112.69,0.0
2018,12,28,7,45,400.0,22.5,1.95,4.05,59.0,236.88,150.19
2018,12,28,8,0,575.0,30.0,2.1,4.9,96.0,357.61,290.45
2018,12,28,8,15,649.5,35.0,2.25,5.6,139.0,427.1,356.57
2018,12,28,8,30,724.0,40.0,2.4,6.3,182.0,499.89,421.01
2018,12,28,8,45,748.0,44.5,2.55,7.0,220.0,543.27,459.15
2018,12,28,9,0,772.0,49.0,2.7,7.7,258.0,585.72,494.75
2018,12,28,9,15,822.0,49.5,2.75,8.3,300.5,633.65,532.16
2018,12,28,9,30,872.0,50.0,2.8,8.9,343.0,686.52,571.74
2018,12,28,9,45,891.5,51.0,2.85,9.45,376.0,717.26,593.39
2018,12,28,10,0,911.0,52.0,2.9,10.0,409.0,745.57,612.91
2018,12,28,10,15,925.0,53.5,2.8,10.35,437.0,767.71,627.09
2018,12,28,10,30,939.0,55.0,2.7,10.7,465.0,786.72,638.77
2018,12,28,10,45,948.0,55.0,2.65,11.0,485.5,796.68,644.11
2018,12,28,11,0,957.0,55.0,2.6,11.3,506.0,803.16,647.03
2018,12,28,11,15,961.5,55.5,2.65,11.5,519.0,803.28,646.33
2018,12,28,11,30,966.0,56.0,2.7,11.7,532.0,799.75,643.15
2018,12,28,11,45,968.5,56.0,2.7,11.9,538.0,790.46,635.58
2018,12,28,12,0,971.0,56.0,2.7,12.1,544.0,777.57,625.54
2018,12,28,12,15,966.5,58.0,2.75,12.2,542.0,758.55,611.65
2018,12,28,12,30,962.0,60.0,2.8,12.3,540.0,736.23,595.39
2018,12,28,12,45,952.5,62.5,2.9,12.4,530.5,708.01,574.99
2018,12,28,13,0,943.0,65.0,3.0,12.5,521.0,677.04,550.74
2018,12,28,13,15,936.0,64.0,2.95,12.5,503.5,641.04,521.7
2018,12,28,13,30,929.0,63.0,2.9,12.5,486.0,602.63,490.21
2018,12,28,13,45,917.0,61.5,2.85,12.5,461.0,558.79,453.8
2018,12,28,14,0,905.0,60.0,2.8,12.5,436.0,513.34,415.24
2018,12,28,14,15,887.5,58.5,2.7,12.25,405.0,464.07,372.87
2018,12,28,14,30,870.0,57.0,2.6,12.0,374.0,414.17,328.83
2018,12,28,14,45,846.0,54.5,2.45,11.8,338.0,360.57,280.61
2018,12,28,15,0,822.0,52.0,2.3,11.6,302.0,307.47,231.84
2018,12,28,15,15,784.5,49.0,2.3,11.6,261.5,251.1,180.27
2018,12,28,15,30,747.0,46.0,2.3,11.6,221.0,197.39,131.42
2018,12,28,15,45,687.0,41.5,1.75,9.8,178.0,141.95,84.78
2018,12,28,16,0,627.0,37.0,1.2,8.0,135.0,92.39,47.44
2018,12,28,16,15,522.5,31.0,1.2,7.5,95.0,46.12,21.2
2018,12,28,16,30,418.0,25.0,1.2,7.0,55.0,22.52,9.69
2018,12,28,16,45,228.0,14.5,1.25,6.5,29.0,13.82,0.0
2018,12,28,17,0,38.0,4.0,1.3,6.0,3.0,0.0,0.0
2018,12,28,17,15,19.0,2.0,1.3,5.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.45,6.6,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,29,7,15,29.0,5.0,0.5,5.85,6.0,0.0,0.0
2018,12,29,7,30,58.0,10.0,0.5,6.3,12.0,34.84,0.0
2018,12,29,7,45,251.0,21.0,0.5,6.8,47.5,169.5,103.6
2018,12,29,8,0,444.0,32.0,0.5,7.3,83.0,297.78,237.51
2018,12,29,8,15,422.5,41.5,0.6,7.95,106.0,313.38,257.4
2018,12,29,8,30,401.0,51.0,0.7,8.6,129.0,326.56,271.93
2018,12,29,8,45,371.0,70.5,0.8,9.3,155.5,340.2,284.63
2018,12,29,9,0,341.0,90.0,0.9,10.0,182.0,354.73,296.63
2018,12,29,9,15,551.0,76.0,1.15,10.6,249.5,492.27,409.65
2018,12,29,9,30,761.0,62.0,1.4,11.2,317.0,630.03,516.8
2018,12,29,9,45,816.5,58.0,1.6,11.8,356.5,678.64,551.78
2018,12,29,10,0,872.0,54.0,1.8,12.4,396.0,719.67,581.37
2018,12,29,10,15,885.0,56.0,1.85,12.75,423.5,741.32,595.69
2018,12,29,10,30,898.0,58.0,1.9,13.1,451.0,759.98,607.91
2018,12,29,10,45,906.0,59.5,1.95,13.45,471.5,770.99,614.58
2018,12,29,11,0,914.0,61.0,2.0,13.8,492.0,778.64,618.94
2018,12,29,11,15,919.0,61.5,2.0,14.0,505.0,779.3,618.31
2018,12,29,11,30,924.0,62.0,2.0,14.2,518.0,776.48,615.38
2018,12,29,11,45,925.0,62.5,2.0,14.4,523.5,767.17,607.93
2018,12,29,12,0,926.0,63.0,2.0,14.6,529.0,754.44,598.2
2018,12,29,12,15,923.5,63.5,2.05,14.7,527.0,735.84,584.95
2018,12,29,12,30,921.0,64.0,2.1,14.8,525.0,714.05,569.45
2018,12,29,12,45,914.5,64.5,2.1,14.9,515.0,686.54,549.41
2018,12,29,13,0,908.0,65.0,2.1,15.0,505.0,656.29,525.76
2018,12,29,13,15,899.5,64.5,2.15,15.0,488.0,621.13,498.42
2018,12,29,13,30,891.0,64.0,2.2,15.0,471.0,583.75,468.75
2018,12,29,13,45,877.5,63.5,2.25,15.0,447.0,541.68,434.7
2018,12,29,14,0,864.0,63.0,2.3,15.0,423.0,498.19,398.61
2018,12,29,14,15,846.0,61.0,2.1,14.75,392.5,449.89,357.41
2018,12,29,14,30,828.0,59.0,1.9,14.5,362.0,401.83,315.38
2018,12,29,14,45,802.0,56.5,1.75,14.25,326.5,349.06,268.83
2018,12,29,15,0,776.0,54.0,1.6,14.0,291.0,297.2,222.1
2018,12,29,15,15,737.5,50.5,1.6,14.0,251.5,242.34,172.81
2018,12,29,15,30,699.0,47.0,1.6,14.0,212.0,190.34,126.27
2018,12,29,15,45,638.0,43.0,1.3,12.5,171.0,137.71,82.51
2018,12,29,16,0,577.0,39.0,1.0,11.0,130.0,91.13,47.67
2018,12,29,16,15,474.0,32.0,1.05,10.65,91.5,46.51,21.86
2018,12,29,16,30,371.0,25.0,1.1,10.3,53.0,20.41,8.62
2018,12,29,16,45,213.5,15.5,1.15,10.0,29.0,14.77,0.0
2018,12,29,17,0,56.0,6.0,1.2,9.7,5.0,0.0,0.0
2018,12,29,17,15,28.0,3.0,1.15,9.65,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,30,7,15,72.0,7.5,1.35,6.05,9.5,0.0,0.0
2018,12,30,7,30,144.0,15.0,1.5,6.7,19.0,77.01,0.0
2018,12,30,7,45,228.0,25.5,1.65,7.4,45.0,162.6,97.77
2018,12,30,8,0,312.0,36.0,1.8,8.1,71.0,233.42,187.39
2018,12,30,8,15,328.5,49.5,1.9,8.35,100.5,268.4,222.88
2018,12,30,8,30,345.0,63.0,2.0,8.6,130.0,305.26,256.98
2018,12,30,8,45,370.5,74.0,2.15,8.85,161.0,344.48,291.84
2018,12,30,9,0,396.0,85.0,2.3,9.1,192.0,384.19,325.96
2018,12,30,9,15,365.5,102.0,2.3,9.3,211.5,393.48,333.17
2018,12,30,9,30,335.0,119.0,2.3,9.5,231.0,399.57,337.29
2018,12,30,9,45,400.5,123.5,2.35,9.75,271.0,457.11,384.43
2018,12,30,10,0,466.0,128.0,2.4,10.0,311.0,515.46,430.97
2018,12,30,10,15,644.5,102.5,2.35,10.3,374.0,628.69,520.71
2018,12,30,10,30,823.0,77.0,2.3,10.6,437.0,733.69,598.01
2018,12,30,10,45,854.5,74.5,2.3,10.9,463.5,757.29,613.19
2018,12,30,11,0,886.0,72.0,2.3,11.2,490.0,771.7,622.25
2018,12,30,11,15,899.5,71.0,2.3,11.45,505.5,777.05,624.9
2018,12,30,11,30,913.0,70.0,2.3,11.7,521.0,778.94,625.22
2018,12,30,11,45,919.0,69.0,2.3,12.0,527.5,771.66,618.87
2018,12,30,12,0,925.0,68.0,2.3,12.3,534.0,760.88,610.19
2018,12,30,12,15,924.0,67.5,2.35,12.5,532.0,742.21,596.42
2018,12,30,12,30,923.0,67.0,2.4,12.7,530.0,720.31,580.38
2018,12,30,12,45,918.5,67.0,2.5,12.9,520.5,693.54,561.0
2018,12,30,13,0,914.0,67.0,2.6,13.1,511.0,663.92,537.82
2018,12,30,13,15,907.0,65.5,2.75,13.2,494.0,628.38,510.02
2018,12,30,13,30,900.0,64.0,2.9,13.3,477.0,590.52,479.7
2018,12,30,13,45,888.0,63.0,3.05,13.35,453.0,548.41,445.25
2018,12,30,14,0,876.0,62.0,3.2,13.4,429.0,504.74,408.56
2018,12,30,14,15,857.5,60.5,3.15,13.3,398.5,456.27,366.82
2018,12,30,14,30,839.0,59.0,3.1,13.2,368.0,408.04,324.16
2018,12,30,14,45,811.5,57.0,3.05,13.05,332.0,354.73,276.53
2018,12,30,15,0,784.0,55.0,3.0,12.9,296.0,302.41,228.78
2018,12,30,15,15,746.0,52.0,3.0,12.9,256.5,247.7,178.82
2018,12,30,15,30,708.0,49.0,3.0,12.9,217.0,195.76,131.63
2018,12,30,15,45,645.0,44.5,2.2,11.5,175.0,141.71,86.11
2018,12,30,16,0,582.0,40.0,1.4,10.1,133.0,93.91,49.86
2018,12,30,16,15,467.0,33.5,1.4,9.55,93.5,47.06,22.15
2018,12,30,16,30,352.0,27.0,1.4,9.0,54.0,22.26,10.51
2018,12,30,16,45,195.0,16.5,1.35,8.4,29.5,15.73,0.0
2018,12,30,17,0,38.0,6.0,1.3,7.8,5.0,0.0,0.0
2018,12,30,17,15,19.0,3.0,1.3,7.7,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,31,7,15,54.5,6.5,2.05,5.1,8.0,0.0,0.0
2018,12,31,7,30,109.0,13.0,2.3,5.7,16.0,59.78,0.0
2018,12,31,7,45,329.5,22.0,2.55,6.3,54.5,207.31,124.85
2018,12,31,8,0,550.0,31.0,2.8,6.9,93.0,344.2,277.96
2018,12,31,8,15,498.5,42.5,2.95,7.3,117.0,356.37,297.41
2018,12,31,8,30,447.0,54.0,3.1,7.7,141.0,356.95,302.43
2018,12,31,8,45,434.5,68.5,3.3,8.1,169.0,380.3,324.28
2018,12,31,9,0,422.0,83.0,3.5,8.5,197.0,398.54,340.49
2018,12,31,9,15,486.0,88.0,3.6,8.95,237.0,457.57,390.16
2018,12,31,9,30,550.0,93.0,3.7,9.4,277.0,523.41,443.77
2018,12,31,9,45,715.5,75.5,3.75,9.8,340.5,631.67,530.67
2018,12,31,10,0,881.0,58.0,3.8,10.2,404.0,732.19,606.99
2018,12,31,10,15,908.0,57.0,3.9,10.45,435.0,760.71,627.08
2018,12,31,10,30,935.0,56.0,4.0,10.7,466.0,786.52,645.44
2018,12,31,10,45,944.5,57.0,4.1,10.95,487.5,798.48,653.29
2018,12,31,11,0,954.0,58.0,4.2,11.2,509.0,806.95,658.82
2018,12,31,11,15,959.5,58.5,4.25,11.3,523.0,808.15,659.14
2018,12,31,11,30,965.0,59.0,4.3,11.4,537.0,805.71,656.9
2018,12,31,11,45,967.5,59.5,4.4,11.5,543.5,797.35,650.69
2018,12,31,12,0,970.0,60.0,4.5,11.6,550.0,785.36,641.88
2018,12,31,12,15,967.5,60.5,4.5,11.6,548.0,766.22,627.39
2018,12,31,12,30,965.0,61.0,4.5,11.6,546.0,743.72,610.47
2018,12,31,12,45,958.0,62.0,4.55,11.6,536.5,715.57,589.5
2018,12,31,13,0,951.0,63.0,4.6,11.6,527.0,684.55,564.98
2018,12,31,13,15,944.0,62.5,4.65,11.55,510.0,649.11,536.2
2018,12,31,13,30,937.0,62.0,4.7,11.5,493.0,611.2,504.82
2018,12,31,13,45,925.5,61.0,4.7,11.45,469.0,568.04,468.36
2018,12,31,14,0,914.0,60.0,4.7,11.4,445.0,523.17,429.62
2018,12,31,14,15,897.0,58.5,4.6,11.2,414.0,473.8,386.27
2018,12,31,14,30,880.0,57.0,4.5,11.0,383.0,423.72,341.22
2018,12,31,14,45,856.0,54.5,4.4,10.85,346.5,369.62,291.83
2018,12,31,15,0,832.0,52.0,4.3,10.7,310.0,316.06,241.93
2018,12,31,15,15,795.5,49.0,4.3,10.7,269.0,259.21,189.1
2018,12,31,15,30,759.0,46.0,4.3,10.7,228.0,204.94,138.93
2018,12,31,15,45,590.5,38.0,2.5,12.8,163.5,128.46,77.13
2018,12,31,16,0,422.0,30.0,0.7,14.9,99.0,69.89,35.41
2018,12,31,16,15,277.5,29.5,0.65,14.45,69.5,36.62,17.5
2018,12,31,16,30,133.0,29.0,0.6,14.0,40.0,22.81,11.11
2018,12,31,16,45,78.5,16.5,0.6,13.6,22.0,15.73,0.0
2018,12,31,17,0,24.0,4.0,0.6,13.2,4.0,0.0,0.0
2018,12,31,17,15,12.0,2.0,0.55,13.0,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
